Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,129.06,46.19
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,252.46,203.09
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,312.33,261.11
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,374.15,314.75
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,422.51,354.98
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,471.17,393.61
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,506.42,419.93
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,540.56,444.43
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,556.93,454.73
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,571.11,463.3
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,593.64,479.64
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,614.35,494.3
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,588.3,472.53
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,542.04,436.71
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,589.72,472.76
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,615.74,491.63
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,411.8,333.47
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,188.65,152.2
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,136.1,109.81
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,87.6,69.15
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,85.74,67.74
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,83.92,66.26
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,290.74,241.41
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,462.45,375.22
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,427.63,345.51
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,391.09,315.63
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,328.22,264.31
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,265.87,213.12
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,229.19,181.2
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,193.98,149.96
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,156.76,117.26
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,121.48,86.7
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,87.11,58.9
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,56.17,37.18
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,33.5,23.7
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,21.59,10.58
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,11.95,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,150.36,52.15
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,300.16,239.49
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,365.07,302.73
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,434.52,362.22
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,487.39,406.06
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,540.72,448.47
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,578.2,476.71
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,614.37,503.03
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,652.26,530.71
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,681.92,551.69
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,508.52,417.39
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,344.85,283.68
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,375.98,309.34
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,406.11,332.72
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,395.75,323.44
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,385.21,314.32
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,425.61,346.89
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,479.69,388.76
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,639.51,514.74
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,767.41,607.63
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,581.32,466.76
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,403.06,326.0
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,342.52,278.5
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,298.67,242.83
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,215.04,174.57
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,143.29,115.25
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,94.03,74.49
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,48.02,35.71
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,43.44,31.86
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,38.86,27.95
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,33.45,23.33
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,28.06,18.67
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,22.67,13.94
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,17.29,9.17
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,11.92,4.79
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,6.57,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.41,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,89.96,27.82
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,183.85,145.5
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,236.84,196.56
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,290.46,243.93
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,330.68,278.45
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,370.85,311.68
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,401.11,336.3
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,430.61,359.67
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,455.52,378.33
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,479.53,395.87
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,517.83,425.58
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,554.92,453.79
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,545.72,444.16
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,535.09,433.91
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,558.83,452.58
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,598.83,482.61
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,623.93,501.2
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,644.46,516.23
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,626.19,501.91
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,605.89,486.27
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,524.26,421.44
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,435.93,351.26
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,319.81,258.44
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,217.2,174.63
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,281.65,227.84
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,331.36,266.21
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,288.12,230.27
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,247.98,196.97
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,213.16,167.24
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,180.35,138.98
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,147.2,110.65
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,115.93,84.16
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,84.33,59.0
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,56.51,38.67
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,35.91,25.48
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,23.82,12.77
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,12.27,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,5.75,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,11.51,3.63
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,18.13,9.67
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,24.75,15.58
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,31.39,21.42
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,38.03,27.19
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,44.28,32.53
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,50.53,37.8
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,55.95,42.29
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,61.45,46.8
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,66.32,50.84
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,71.21,54.88
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,267.93,221.62
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,443.64,362.26
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,444.33,361.02
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,444.18,360.28
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,446.56,361.31
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,464.66,374.09
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,353.74,285.58
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,250.95,201.93
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,386.12,313.31
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,478.33,386.57
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,437.21,353.7
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,397.69,322.45
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,402.85,326.03
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,390.36,314.65
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,340.02,272.93
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,292.89,233.32
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,250.67,196.58
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,210.73,161.41
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,169.96,125.82
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,131.66,92.92
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,93.76,62.56
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,60.17,39.01
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,36.27,25.83
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,24.98,14.0
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,12.77,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,77.04,22.06
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,156.88,122.31
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,203.3,167.08
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,249.87,208.61
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,288.27,242.13
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,326.7,274.73
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,355.09,297.95
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,382.7,319.97
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,403.73,335.7
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,423.91,350.43
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,282.73,234.1
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,130.61,104.89
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,129.97,104.53
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,129.67,104.17
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,150.63,121.72
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,171.43,138.99
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,243.32,199.05
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,298.36,244.24
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,179.29,146.41
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,68.1,52.49
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,43.9,32.02
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,19.83,11.42
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,51.39,38.59
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,83.85,66.41
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,89.59,71.33
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,95.3,76.29
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,120.98,98.16
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,149.29,121.76
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,132.67,107.52
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,116.67,93.83
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,98.81,78.69
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,81.87,64.27
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,64.39,49.35
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,49.19,36.35
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,35.16,25.28
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,22.02,12.14
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,11.14,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,3.7,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,4.94,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,5.76,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,249.43,211.31
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,488.45,404.67
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,341.47,282.78
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,181.48,147.98
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,117.06,94.26
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,60.57,46.2
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,194.29,160.56
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,344.83,283.54
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,271.93,222.94
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,218.99,178.72
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,105.88,84.81
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,7.42,0.73
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,14.86,7.16
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,22.3,13.59
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,141.05,115.52
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,250.02,205.4
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,198.33,162.19
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,159.64,130.17
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,140.09,113.63
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,121.67,97.97
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,102.63,81.85
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,84.71,66.64
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,65.95,50.73
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,49.87,37.03
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,35.23,25.44
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,21.34,11.87
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,10.72,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,130.82,42.43
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,253.6,199.84
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,343.41,282.66
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,439.04,363.77
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,530.6,436.96
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,626.01,509.93
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,677.9,548.18
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,728.31,584.47
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,794.3,630.41
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,852.44,669.34
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,870.4,680.1
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,884.98,688.99
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,890.09,690.96
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,891.6,690.66
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,736.34,580.9
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,550.83,441.74
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,542.67,437.01
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,533.21,429.59
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,509.65,411.07
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,485.73,392.31
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,466.42,377.54
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,446.22,361.83
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,355.45,289.76
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,285.55,233.16
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,274.48,224.51
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,261.97,214.07
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,189.92,154.56
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,129.69,104.78
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,116.54,93.88
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,103.85,83.19
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,161.4,119.73
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,170.05,110.52
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,114.18,65.68
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,66.22,34.89
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,30.26,21.12
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,23.97,14.27
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,11.7,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,144.0,49.01
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,285.39,226.16
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,354.07,291.28
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,425.73,351.94
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,481.97,397.13
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,538.97,440.92
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,588.52,478.1
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,631.74,509.43
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,443.37,363.12
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,241.43,197.96
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,340.05,280.12
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,419.44,342.28
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,358.78,290.94
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,280.03,226.31
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,517.79,417.61
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,740.6,578.87
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,646.74,506.82
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,546.73,432.0
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,507.73,402.95
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,469.77,373.69
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,469.53,374.22
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,466.15,371.79
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,439.98,351.45
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,413.04,330.38
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,370.67,297.04
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,330.55,265.0
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,312.01,249.63
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,296.28,235.17
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,248.47,195.02
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,210.33,162.34
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,171.27,128.51
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,134.57,96.99
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,98.3,67.53
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,65.92,44.04
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,39.84,29.44
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,27.95,17.64
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,14.34,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,28.05,5.2
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,66.35,49.05
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,101.63,81.8
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,136.25,112.97
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,163.61,137.28
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,190.9,161.05
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,215.21,181.79
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,257.31,216.77
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,211.1,176.43
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,166.18,137.1
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,136.87,111.9
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,109.94,88.53
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,126.94,102.79
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,143.97,116.9
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,105.42,84.39
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,70.61,54.91
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,118.13,95.05
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,167.86,136.13
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,159.72,129.11
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,151.99,122.65
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,131.02,105.26
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,110.97,88.59
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,173.66,141.51
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,226.85,185.19
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,191.15,155.42
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,151.51,122.67
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,163.06,132.39
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,165.53,134.03
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,147.64,118.85
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,130.34,104.13
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,110.58,87.35
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,91.8,71.37
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,72.99,55.53
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,55.52,40.98
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,40.02,29.55
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,26.58,16.61
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,13.62,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,195.7,73.45
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,383.38,303.44
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,473.91,386.28
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,568.66,463.55
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,637.94,518.05
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,700.54,565.2
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,748.03,599.24
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,793.6,630.6
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,828.76,653.13
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,861.11,673.19
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,758.37,597.57
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,635.13,506.33
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,542.42,434.74
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,451.39,362.6
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,505.09,403.95
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,537.08,427.33
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,512.98,407.16
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,488.7,387.48
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,357.02,285.27
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,234.8,187.39
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,226.93,181.88
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,219.27,175.86
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,207.98,167.15
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,197.04,158.69
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,187.13,150.75
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,177.25,142.78
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,148.73,119.62
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,128.88,103.53
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,115.78,92.75
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,103.21,82.33
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,89.08,70.67
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,75.55,59.4
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,61.88,47.58
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,48.49,35.84
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,35.52,25.71
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,23.01,13.84
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,11.54,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,8.64,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,17.32,8.46
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,27.69,17.89
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,39.27,28.17
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,50.61,38.1
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,61.85,47.81
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,73.05,57.42
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,84.22,66.9
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,214.48,178.73
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,355.42,292.57
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,406.17,330.94
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,476.36,383.26
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,482.62,385.26
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,487.68,387.02
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,417.57,332.41
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,368.0,293.05
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,392.09,311.87
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,414.26,328.27
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,432.71,342.27
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,463.76,365.13
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,435.72,343.24
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,394.81,312.32
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,394.09,311.56
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,378.35,299.01
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,386.06,305.09
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,395.14,310.75
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,365.57,285.98
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,332.47,257.72
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,287.27,219.5
