Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,464.0,107.0,0.3,16.0,263.0,243.38,181.65
2016,1,11,15,15,444.5,95.5,0.35,15.5,230.5,197.17,142.08
2016,1,11,15,30,425.0,84.0,0.4,15.0,198.0,153.11,104.5
2016,1,11,15,45,395.5,72.5,0.45,15.0,164.0,110.14,69.87
2016,1,11,16,0,366.0,61.0,0.5,15.0,130.0,70.79,42.45
2016,1,11,16,15,312.5,48.0,0.5,14.5,96.0,36.82,26.54
2016,1,11,16,30,259.0,35.0,0.5,14.0,62.0,27.12,17.23
2016,1,11,16,45,129.5,17.5,0.5,14.0,31.0,13.62,0.94
2016,1,11,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,221.0,15.0,1.35,10.5,38.0,215.16,88.49
2016,1,12,8,0,442.0,30.0,1.3,11.0,76.0,425.35,334.72
2016,1,12,8,15,525.0,36.5,1.15,11.0,117.5,503.79,407.83
2016,1,12,8,30,608.0,43.0,1.0,11.0,159.0,596.28,482.57
2016,1,12,8,45,657.0,48.0,0.9,11.5,200.5,660.06,530.82
2016,1,12,9,0,706.0,53.0,0.8,12.0,242.0,723.49,575.94
2016,1,12,9,15,739.5,56.5,0.7,12.5,280.5,770.18,606.5
2016,1,12,9,30,773.0,60.0,0.6,13.0,319.0,814.94,634.15
2016,1,12,9,45,796.5,62.0,0.5,13.5,354.0,846.09,651.15
2016,1,12,10,0,820.0,64.0,0.4,14.0,389.0,874.35,665.64
2016,1,12,10,15,691.5,96.5,0.45,14.0,384.0,803.55,617.17
2016,1,12,10,30,563.0,129.0,0.5,14.0,379.0,719.08,559.54
2016,1,12,10,45,508.0,150.0,0.55,14.5,384.0,680.01,532.04
2016,1,12,11,0,453.0,171.0,0.6,15.0,389.0,646.54,506.14
2016,1,12,11,15,511.5,161.5,0.6,15.0,415.0,678.79,530.14
2016,1,12,11,30,570.0,152.0,0.6,15.0,441.0,707.16,549.96
2016,1,12,11,45,523.0,168.0,0.6,15.5,436.5,669.42,520.44
2016,1,12,12,0,476.0,184.0,0.6,16.0,432.0,630.82,490.84
2016,1,12,12,15,523.0,170.5,0.6,16.0,443.0,636.5,495.87
2016,1,12,12,30,570.0,157.0,0.6,16.0,454.0,637.57,496.9
2016,1,12,12,45,565.0,157.0,0.6,16.0,447.5,609.72,476.16
2016,1,12,13,0,560.0,157.0,0.6,16.0,441.0,580.31,454.36
2016,1,12,13,15,490.0,168.0,0.6,16.0,411.5,517.56,406.95
2016,1,12,13,30,420.0,179.0,0.6,16.0,382.0,458.59,361.93
2016,1,12,13,45,453.5,163.0,0.6,16.0,373.5,437.5,345.79
2016,1,12,14,0,487.0,147.0,0.6,16.0,365.0,412.37,325.41
2016,1,12,14,15,482.5,137.0,0.6,15.5,341.5,370.96,292.21
2016,1,12,14,30,478.0,127.0,0.6,15.0,318.0,329.3,257.86
2016,1,12,14,45,458.0,119.5,0.65,15.0,289.5,284.24,219.71
2016,1,12,15,0,438.0,112.0,0.7,15.0,261.0,240.89,182.19
2016,1,12,15,15,419.5,100.5,0.75,14.5,229.0,196.31,143.57
2016,1,12,15,30,401.0,89.0,0.8,14.0,197.0,153.77,106.89
2016,1,12,15,45,365.0,77.0,0.85,13.5,163.0,110.85,72.33
2016,1,12,16,0,329.0,65.0,0.9,13.0,129.0,72.37,45.18
2016,1,12,16,15,280.5,51.0,0.9,12.5,96.0,38.87,28.61
2016,1,12,16,30,232.0,37.0,0.9,12.0,63.0,28.53,18.69
2016,1,12,16,45,116.0,23.5,0.95,12.0,36.5,18.18,4.5
2016,1,12,17,0,0.0,10.0,1.0,12.0,10.0,8.54,0.0
2016,1,12,17,15,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,202.5,16.0,1.4,12.5,37.5,203.92,87.22
2016,1,13,8,0,405.0,32.0,1.4,13.0,75.0,399.37,313.67
2016,1,13,8,15,492.5,39.5,1.4,13.0,116.0,490.89,396.72
2016,1,13,8,30,580.0,47.0,1.4,13.0,157.0,586.67,475.1
2016,1,13,8,45,627.0,53.0,1.45,13.5,198.5,648.63,523.82
2016,1,13,9,0,674.0,59.0,1.5,14.0,240.0,710.6,570.33
2016,1,13,9,15,710.0,63.0,1.55,14.0,279.0,752.48,601.36
2016,1,13,9,30,746.0,67.0,1.6,14.0,318.0,800.0,635.56
2016,1,13,9,45,753.0,74.0,1.7,14.5,350.5,822.18,650.09
2016,1,13,10,0,760.0,81.0,1.8,15.0,383.0,841.17,662.28
2016,1,13,10,15,778.5,83.5,1.85,15.0,412.0,862.27,676.51
2016,1,13,10,30,797.0,86.0,1.9,15.0,441.0,880.01,688.28
2016,1,13,10,45,465.5,151.0,1.95,15.0,361.5,642.44,515.09
2016,1,13,11,0,134.0,216.0,2.0,15.0,282.0,370.1,299.54
2016,1,13,11,15,490.5,151.5,2.0,15.0,400.5,648.65,523.43
2016,1,13,11,30,847.0,87.0,2.0,15.0,519.0,881.67,689.81
2016,1,13,11,45,853.5,87.0,2.05,15.0,527.5,867.19,677.19
2016,1,13,12,0,860.0,87.0,2.1,15.0,536.0,849.12,664.84
2016,1,13,12,15,860.0,87.0,2.1,15.0,536.0,822.2,645.82
2016,1,13,12,30,860.0,87.0,2.1,15.0,536.0,792.18,624.68
2016,1,13,12,45,645.0,139.0,2.1,15.0,473.0,658.81,526.06
2016,1,13,13,0,430.0,191.0,2.1,15.0,410.0,524.46,421.8
2016,1,13,13,15,501.5,167.0,2.05,14.5,416.0,525.16,424.25
2016,1,13,13,30,573.0,143.0,2.0,14.0,422.0,518.43,419.42
2016,1,13,13,45,296.5,156.5,2.0,14.0,300.5,330.51,269.13
2016,1,13,14,0,20.0,170.0,2.0,14.0,179.0,156.97,126.26
2016,1,13,14,15,393.5,125.0,1.95,13.5,283.5,318.31,258.56
2016,1,13,14,30,767.0,80.0,1.9,13.0,388.0,410.98,325.79
2016,1,13,14,45,748.0,75.5,1.85,13.0,354.5,353.76,274.22
2016,1,13,15,0,729.0,71.0,1.8,13.0,321.0,297.58,223.31
2016,1,13,15,15,693.5,67.5,1.6,12.5,282.5,238.1,170.04
2016,1,13,15,30,658.0,64.0,1.4,12.0,244.0,183.2,121.54
2016,1,13,15,45,616.0,57.0,1.25,12.0,203.5,128.16,76.25
2016,1,13,16,0,574.0,50.0,1.1,12.0,163.0,78.04,41.88
2016,1,13,16,15,488.0,42.5,1.05,11.0,122.0,34.64,25.1
2016,1,13,16,30,402.0,35.0,1.0,10.0,81.0,28.91,19.32
2016,1,13,16,45,256.5,23.5,1.0,9.5,48.0,19.43,6.43
2016,1,13,17,0,111.0,12.0,1.0,9.0,15.0,10.24,0.0
2016,1,13,17,15,55.5,6.0,1.05,9.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,9.5,27.0,114.06,49.67
2016,1,14,8,0,163.0,37.0,0.6,10.0,54.0,218.5,173.78
2016,1,14,8,15,190.5,54.0,0.6,10.5,83.0,248.55,205.25
2016,1,14,8,30,218.0,71.0,0.6,11.0,112.0,297.36,247.69
2016,1,14,8,45,239.0,86.0,0.65,11.5,141.5,337.54,281.54
2016,1,14,9,0,260.0,101.0,0.7,12.0,171.0,377.86,314.26
2016,1,14,9,15,271.0,115.5,0.75,12.0,198.5,408.23,338.47
2016,1,14,9,30,282.0,130.0,0.8,12.0,226.0,437.81,361.5
2016,1,14,9,45,429.5,119.0,0.9,12.5,282.0,579.59,472.35
2016,1,14,10,0,577.0,108.0,1.0,13.0,338.0,712.12,568.19
2016,1,14,10,15,525.5,129.5,1.05,13.0,350.5,681.31,543.83
2016,1,14,10,30,474.0,151.0,1.1,13.0,363.0,656.48,525.21
2016,1,14,10,45,491.0,155.5,1.15,13.0,385.0,672.16,536.82
2016,1,14,11,0,508.0,160.0,1.2,13.0,407.0,685.42,546.18
2016,1,14,11,15,503.0,167.5,1.2,13.0,418.5,679.6,540.76
2016,1,14,11,30,498.0,175.0,1.2,13.0,430.0,671.57,534.0
2016,1,14,11,45,492.0,180.5,1.25,13.0,435.5,658.29,524.0
2016,1,14,12,0,486.0,186.0,1.3,13.0,441.0,643.09,512.61
2016,1,14,12,15,361.0,210.0,1.35,13.0,400.0,532.55,427.97
2016,1,14,12,30,236.0,234.0,1.4,13.0,359.0,430.35,347.97
2016,1,14,12,45,192.0,233.5,1.45,13.0,334.5,385.11,312.41
2016,1,14,13,0,148.0,233.0,1.5,13.0,310.0,342.56,278.18
2016,1,14,13,15,177.5,225.0,1.5,13.0,314.0,344.31,280.15
2016,1,14,13,30,207.0,217.0,1.5,13.0,318.0,343.32,279.45
2016,1,14,13,45,111.5,193.0,1.55,13.0,247.0,251.17,204.37
2016,1,14,14,0,16.0,169.0,1.6,13.0,176.0,153.89,124.17
2016,1,14,14,15,21.0,162.5,1.6,13.0,171.5,148.99,120.46
2016,1,14,14,30,26.0,156.0,1.6,13.0,167.0,143.56,115.94
2016,1,14,14,45,22.0,143.0,1.6,13.0,151.5,128.57,103.43
2016,1,14,15,0,18.0,130.0,1.6,13.0,136.0,114.17,91.39
2016,1,14,15,15,13.0,115.0,1.55,12.5,119.5,98.46,78.37
2016,1,14,15,30,8.0,100.0,1.5,12.0,103.0,83.53,65.92
2016,1,14,15,45,4.0,83.0,1.5,12.0,84.5,67.97,52.67
2016,1,14,16,0,0.0,66.0,1.5,12.0,66.0,53.22,39.97
2016,1,14,16,15,0.0,49.0,1.5,12.0,49.0,39.37,29.21
2016,1,14,16,30,0.0,32.0,1.5,12.0,32.0,26.19,16.89
2016,1,14,16,45,0.0,19.0,1.55,12.0,19.0,15.69,4.75
2016,1,14,17,0,0.0,6.0,1.6,12.0,6.0,5.12,0.0
2016,1,14,17,15,0.0,3.0,1.6,12.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.5,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,69.0,10.0,0.7,11.0,11.0,56.28,0.0
2016,1,15,7,45,205.5,22.5,0.7,11.0,41.5,216.28,102.92
2016,1,15,8,0,342.0,35.0,0.7,11.0,72.0,354.12,280.4
2016,1,15,8,15,429.5,43.5,0.7,11.0,112.0,445.61,361.83
2016,1,15,8,30,517.0,52.0,0.7,11.0,152.0,541.28,439.55
2016,1,15,8,45,573.0,58.0,0.75,11.5,193.0,609.79,492.85
2016,1,15,9,0,629.0,64.0,0.8,12.0,234.0,678.75,544.22
2016,1,15,9,15,666.0,68.5,0.8,12.0,273.0,728.37,579.85
2016,1,15,9,30,703.0,73.0,0.8,12.0,312.0,776.53,613.36
2016,1,15,9,45,567.0,105.0,0.8,12.5,311.0,696.98,553.95
2016,1,15,10,0,431.0,137.0,0.8,13.0,310.0,604.53,484.84
2016,1,15,10,15,498.5,134.0,0.8,13.0,348.0,662.32,528.35
2016,1,15,10,30,566.0,131.0,0.8,13.0,386.0,726.38,573.03
2016,1,15,10,45,566.5,138.0,0.8,13.5,404.0,721.55,566.88
2016,1,15,11,0,567.0,145.0,0.8,14.0,422.0,722.38,565.79
2016,1,15,11,15,500.0,168.5,0.75,14.0,418.0,678.78,532.48
2016,1,15,11,30,433.0,192.0,0.7,14.0,414.0,633.54,497.51
2016,1,15,11,45,500.5,176.5,0.7,14.0,437.5,662.02,519.52
2016,1,15,12,0,568.0,161.0,0.7,14.0,461.0,685.41,536.68
2016,1,15,12,15,696.5,128.5,0.65,14.0,496.5,743.31,577.17
2016,1,15,12,30,825.0,96.0,0.6,14.0,532.0,778.1,599.8
2016,1,15,12,45,598.5,151.0,0.55,14.0,465.5,638.54,498.19
2016,1,15,13,0,372.0,206.0,0.5,14.0,399.0,486.7,384.37
2016,1,15,13,15,594.0,147.0,0.45,14.0,444.0,574.64,452.72
2016,1,15,13,30,816.0,88.0,0.4,14.0,489.0,620.52,485.25
2016,1,15,13,45,812.0,84.0,0.35,14.0,468.5,572.56,447.0
2016,1,15,14,0,808.0,80.0,0.3,14.0,448.0,523.01,407.79
2016,1,15,14,15,790.0,77.5,0.3,14.0,419.0,466.94,362.98
2016,1,15,14,30,772.0,75.0,0.3,14.0,390.0,411.15,316.94
2016,1,15,14,45,756.5,70.0,0.3,14.5,357.0,354.41,268.14
2016,1,15,15,0,741.0,65.0,0.3,15.0,324.0,298.31,218.65
2016,1,15,15,15,706.0,61.5,0.35,14.5,285.0,239.66,167.95
2016,1,15,15,30,671.0,58.0,0.4,14.0,246.0,184.42,120.39
2016,1,15,15,45,621.5,53.0,0.45,14.0,205.0,127.48,74.49
2016,1,15,16,0,572.0,48.0,0.5,14.0,164.0,78.13,41.08
2016,1,15,16,15,491.5,41.0,0.5,13.5,123.5,33.24,23.69
2016,1,15,16,30,411.0,34.0,0.5,13.0,83.0,27.9,18.42
2016,1,15,16,45,270.5,23.5,0.55,13.0,50.0,19.31,7.87
2016,1,15,17,0,130.0,13.0,0.6,13.0,17.0,11.1,0.0
2016,1,15,17,15,65.0,6.5,0.6,13.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,5.97,0.0
2016,1,16,7,45,28.0,23.5,1.45,12.5,26.5,59.36,25.61
2016,1,16,8,0,56.0,40.0,1.5,13.0,46.0,108.5,83.83
2016,1,16,8,15,82.5,58.0,1.45,13.0,71.5,153.6,125.14
2016,1,16,8,30,109.0,76.0,1.4,13.0,97.0,198.87,165.08
2016,1,16,8,45,127.5,93.5,1.4,13.5,124.0,236.94,197.66
2016,1,16,9,0,146.0,111.0,1.4,14.0,151.0,275.21,229.47
2016,1,16,9,15,162.5,126.0,1.35,14.0,176.5,307.8,256.19
2016,1,16,9,30,179.0,141.0,1.3,14.0,202.0,340.45,282.32
2016,1,16,9,45,122.5,154.5,1.3,14.5,198.5,303.02,249.41
2016,1,16,10,0,66.0,168.0,1.3,15.0,195.0,245.16,200.28
2016,1,16,10,15,33.0,123.5,1.25,15.0,137.0,153.11,124.15
2016,1,16,10,30,0.0,79.0,1.2,15.0,79.0,65.57,49.93
2016,1,16,10,45,0.0,99.0,1.15,15.0,99.0,83.88,65.33
2016,1,16,11,0,0.0,119.0,1.1,15.0,119.0,102.7,80.87
2016,1,16,11,15,0.0,114.5,1.05,15.0,114.5,97.9,76.75
2016,1,16,11,30,0.0,110.0,1.0,15.0,110.0,93.36,72.91
2016,1,16,11,45,0.0,79.5,1.0,15.5,79.5,66.02,50.0
2016,1,16,12,0,0.0,49.0,1.0,16.0,49.0,40.59,28.64
2016,1,16,12,15,0.0,105.5,0.95,16.0,105.5,88.78,68.86
2016,1,16,12,30,0.0,162.0,0.9,16.0,162.0,141.26,111.82
2016,1,16,12,45,0.0,115.0,0.9,16.0,115.0,97.18,75.6
2016,1,16,13,0,0.0,68.0,0.9,16.0,68.0,56.41,41.89
2016,1,16,13,15,0.0,98.5,0.85,16.0,98.5,82.37,63.63
2016,1,16,13,30,0.0,129.0,0.8,16.0,129.0,109.46,86.05
2016,1,16,13,45,0.0,113.5,0.8,16.0,113.5,95.52,74.57
2016,1,16,14,0,0.0,98.0,0.8,16.0,98.0,81.9,63.4
2016,1,16,14,15,0.0,60.5,0.75,16.0,60.5,50.12,36.89
2016,1,16,14,30,0.0,23.0,0.7,16.0,23.0,18.97,10.57
2016,1,16,14,45,0.0,16.5,0.7,16.0,16.5,13.6,6.01
2016,1,16,15,0,0.0,10.0,0.7,16.0,10.0,8.23,1.41
2016,1,16,15,15,0.0,8.5,0.6,15.5,8.5,6.99,0.37
2016,1,16,15,30,0.0,7.0,0.5,15.0,7.0,5.75,0.0
2016,1,16,15,45,0.0,6.0,0.45,15.0,6.0,4.93,0.0
2016,1,16,16,0,0.0,5.0,0.4,15.0,5.0,4.1,0.0
2016,1,16,16,15,0.0,3.5,0.45,14.5,3.5,2.87,0.0
2016,1,16,16,30,0.0,2.0,0.5,14.0,2.0,1.64,0.0
2016,1,16,16,45,0.0,1.0,0.55,14.0,1.0,0.82,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.3,13.0,4.0,3.41,0.0
2016,1,17,7,45,0.0,15.5,1.4,13.5,15.5,12.78,1.26
2016,1,17,8,0,0.0,27.0,1.5,14.0,27.0,22.31,12.5
2016,1,17,8,15,0.0,41.0,1.5,14.0,41.0,36.17,24.8
2016,1,17,8,30,0.0,55.0,1.5,14.0,55.0,49.91,36.85
2016,1,17,8,45,0.0,70.0,1.5,14.5,70.0,64.62,49.53
2016,1,17,9,0,0.0,85.0,1.5,15.0,85.0,79.12,61.84
2016,1,17,9,15,0.0,98.5,1.45,15.0,98.5,91.67,72.44
2016,1,17,9,30,0.0,112.0,1.4,15.0,112.0,104.22,82.9
2016,1,17,9,45,0.0,101.5,1.4,15.0,101.5,89.83,70.7
2016,1,17,10,0,0.0,91.0,1.4,15.0,91.0,77.72,60.43
2016,1,17,10,15,0.0,94.0,1.4,15.0,94.0,79.97,62.24
2016,1,17,10,30,0.0,97.0,1.4,15.0,97.0,82.35,64.12
2016,1,17,10,45,0.0,92.0,1.4,15.5,92.0,77.24,59.62
2016,1,17,11,0,0.0,87.0,1.4,16.0,87.0,72.43,55.41
2016,1,17,11,15,0.0,86.0,1.4,16.0,86.0,71.45,54.53
2016,1,17,11,30,0.0,85.0,1.4,16.0,85.0,70.62,53.79
2016,1,17,11,45,0.0,99.5,1.45,16.0,99.5,83.5,64.47
2016,1,17,12,0,0.0,114.0,1.5,16.0,114.0,96.63,75.31
2016,1,17,12,15,0.0,108.5,1.5,16.0,108.5,91.47,71.0
2016,1,17,12,30,0.0,103.0,1.5,16.0,103.0,86.44,66.84
2016,1,17,12,45,0.0,104.5,1.55,16.0,104.5,87.73,67.95
2016,1,17,13,0,0.0,106.0,1.6,16.0,106.0,89.01,69.06
2016,1,17,13,15,0.0,112.5,1.55,16.0,112.5,94.74,73.86
2016,1,17,13,30,0.0,119.0,1.5,16.0,119.0,100.46,78.66
2016,1,17,13,45,18.5,152.5,1.5,16.0,161.5,141.27,112.7
2016,1,17,14,0,37.0,186.0,1.5,16.0,204.0,188.09,151.0
2016,1,17,14,15,18.5,133.5,1.45,15.5,142.5,121.77,96.7
2016,1,17,14,30,0.0,81.0,1.4,15.0,81.0,67.29,51.57
2016,1,17,14,45,37.0,113.5,1.35,15.0,127.0,111.6,88.41
2016,1,17,15,0,74.0,146.0,1.3,15.0,173.0,148.33,117.65
2016,1,17,15,15,68.0,130.0,1.2,14.5,152.5,126.86,99.5
2016,1,17,15,30,62.0,114.0,1.1,14.0,132.0,106.38,82.3
2016,1,17,15,45,52.0,96.5,1.05,14.0,110.0,85.23,64.69
2016,1,17,16,0,42.0,79.0,1.0,14.0,88.0,65.71,48.78
2016,1,17,16,15,29.0,61.0,1.0,14.0,66.5,47.56,36.26
2016,1,17,16,30,16.0,43.0,1.0,14.0,45.0,34.06,23.75
2016,1,17,16,45,8.0,26.5,1.0,14.0,27.5,21.49,10.53
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.27,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,11.1,0.0
2016,1,18,7,45,215.0,21.5,0.7,12.5,46.0,224.28,122.94
2016,1,18,8,0,430.0,30.0,0.7,13.0,79.0,415.9,326.86
2016,1,18,8,15,511.5,37.0,0.6,14.0,120.0,494.67,394.28
2016,1,18,8,30,593.0,44.0,0.5,15.0,161.0,586.61,464.53
2016,1,18,8,45,641.5,49.0,0.4,16.0,203.0,650.14,509.46
2016,1,18,9,0,690.0,54.0,0.3,17.0,245.0,713.44,551.37
2016,1,18,9,15,724.0,57.5,0.3,17.0,284.5,760.92,583.65
2016,1,18,9,30,758.0,61.0,0.3,17.0,324.0,806.58,613.69
2016,1,18,9,45,778.5,64.5,0.35,17.0,358.5,837.47,633.91
2016,1,18,10,0,799.0,68.0,0.4,17.0,393.0,865.49,652.1
2016,1,18,10,15,815.0,70.0,0.45,17.0,422.0,884.12,663.95
2016,1,18,10,30,831.0,72.0,0.5,17.0,451.0,899.36,673.7
2016,1,18,10,45,606.0,132.5,0.6,17.5,416.5,763.28,581.85
2016,1,18,11,0,381.0,193.0,0.7,18.0,382.0,589.35,458.14
2016,1,18,11,15,455.0,182.0,0.75,18.0,414.5,655.49,508.48
2016,1,18,11,30,529.0,171.0,0.8,18.0,447.0,697.9,539.02
2016,1,18,11,45,431.0,197.5,0.85,18.0,425.0,626.9,485.98
2016,1,18,12,0,333.0,224.0,0.9,18.0,403.0,540.96,422.65
2016,1,18,12,15,445.5,196.0,0.9,17.5,435.5,605.84,473.29
2016,1,18,12,30,558.0,168.0,0.9,17.0,468.0,646.27,504.25
2016,1,18,12,45,558.5,165.5,0.9,17.0,462.5,620.17,484.44
2016,1,18,13,0,559.0,163.0,0.9,17.0,457.0,592.18,463.76
2016,1,18,13,15,524.0,167.5,0.85,17.0,437.0,545.59,428.22
2016,1,18,13,30,489.0,172.0,0.8,17.0,417.0,500.1,393.22
2016,1,18,13,45,378.0,184.5,0.75,17.0,369.0,408.79,322.84
2016,1,18,14,0,267.0,197.0,0.7,17.0,321.0,339.16,268.2
2016,1,18,14,15,384.5,164.0,0.65,16.5,331.0,354.48,279.62
2016,1,18,14,30,502.0,131.0,0.6,16.0,341.0,348.68,272.24
2016,1,18,14,45,430.5,130.0,0.55,16.0,299.5,288.66,222.86
2016,1,18,15,0,359.0,129.0,0.5,16.0,258.0,235.89,179.58
2016,1,18,15,15,341.0,117.0,0.45,15.5,228.5,195.07,144.84
2016,1,18,15,30,323.0,105.0,0.4,15.0,199.0,156.31,111.86
2016,1,18,15,45,303.0,90.0,0.4,15.0,167.5,117.03,79.57
2016,1,18,16,0,283.0,75.0,0.4,15.0,136.0,80.41,52.29
2016,1,18,16,15,248.0,59.5,0.4,15.0,104.0,46.04,34.82
2016,1,18,16,30,213.0,44.0,0.4,15.0,72.0,33.58,23.34
2016,1,18,16,45,106.5,30.5,0.4,15.0,44.5,23.83,12.76
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,13.75,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,7.26,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,14.5,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,1.5,2.65,15.0,1.5,1.23,0.0
2016,1,19,8,30,0.0,2.0,2.7,15.0,2.0,1.64,0.0
2016,1,19,8,45,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,1,19,9,0,0.0,4.0,2.9,15.0,4.0,3.28,0.0
2016,1,19,9,15,0.0,4.5,2.8,15.0,4.5,3.7,0.0
2016,1,19,9,30,0.0,5.0,2.7,15.0,5.0,4.11,0.0
2016,1,19,9,45,0.0,5.5,2.65,15.5,5.5,4.53,0.0
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,4.94,0.0
2016,1,19,10,15,0.0,30.0,2.5,16.0,30.0,24.77,15.46
2016,1,19,10,30,0.0,54.0,2.4,16.0,54.0,44.71,32.3
2016,1,19,10,45,213.5,119.5,2.3,16.0,226.0,347.55,288.33
2016,1,19,11,0,427.0,185.0,2.2,16.0,398.0,643.01,516.53
2016,1,19,11,15,213.5,146.5,2.15,16.0,253.0,371.13,302.42
2016,1,19,11,30,0.0,108.0,2.1,16.0,108.0,91.4,70.67
2016,1,19,11,45,0.0,123.5,2.1,16.0,123.5,105.61,82.76
2016,1,19,12,0,0.0,139.0,2.1,16.0,139.0,119.92,94.49
2016,1,19,12,15,35.5,188.5,2.1,16.0,207.5,209.96,169.11
2016,1,19,12,30,71.0,238.0,2.1,16.0,276.0,289.53,233.3
2016,1,19,12,45,144.0,238.0,2.1,16.0,315.0,354.28,285.77
2016,1,19,13,0,217.0,238.0,2.1,16.0,354.0,397.89,320.8
2016,1,19,13,15,110.0,202.5,2.05,16.0,261.5,275.69,222.31
2016,1,19,13,30,3.0,167.0,2.0,16.0,169.0,145.91,115.78
2016,1,19,13,45,394.0,131.5,1.95,16.0,316.5,377.08,306.61
2016,1,19,14,0,785.0,96.0,1.9,16.0,464.0,533.0,424.78
2016,1,19,14,15,767.5,93.5,1.85,15.5,435.0,478.29,378.74
2016,1,19,14,30,750.0,91.0,1.8,15.0,406.0,422.96,332.34
2016,1,19,14,45,726.0,87.5,1.75,15.0,372.0,364.76,281.85
2016,1,19,15,0,702.0,84.0,1.7,15.0,338.0,308.16,231.6
2016,1,19,15,15,666.0,79.5,1.6,14.5,299.0,249.44,179.84
2016,1,19,15,30,630.0,75.0,1.5,14.0,260.0,194.35,131.65
2016,1,19,15,45,565.0,70.5,1.4,14.0,217.5,139.26,87.1
2016,1,19,16,0,500.0,66.0,1.3,14.0,175.0,91.96,54.42
2016,1,19,16,15,418.0,57.0,1.2,13.5,133.5,48.76,37.45
2016,1,19,16,30,336.0,48.0,1.1,13.0,92.0,37.02,26.57
2016,1,19,16,45,168.0,36.0,1.05,13.0,58.0,27.71,16.34
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,18.61,0.0
2016,1,19,17,15,0.0,12.0,0.9,12.5,12.0,10.24,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,10.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,10.0,12.0,10.24,0.0
2016,1,20,7,45,112.5,25.5,0.65,10.5,38.5,154.14,91.02
2016,1,20,8,0,225.0,39.0,0.6,11.0,65.0,267.85,215.25
2016,1,20,8,15,262.5,55.0,0.6,11.5,98.0,324.69,266.83
2016,1,20,8,30,300.0,71.0,0.6,12.0,131.0,382.86,315.91
2016,1,20,8,45,329.5,84.0,0.6,12.5,164.5,430.8,354.76
2016,1,20,9,0,359.0,97.0,0.6,13.0,198.0,479.01,392.15
2016,1,20,9,15,378.5,108.5,0.55,13.5,228.5,515.94,418.94
2016,1,20,9,30,398.0,120.0,0.5,14.0,259.0,551.94,444.04
2016,1,20,9,45,199.5,130.5,0.45,15.0,200.5,360.16,291.72
2016,1,20,10,0,1.0,141.0,0.4,16.0,142.0,131.93,103.82
2016,1,20,10,15,340.5,122.5,0.4,16.0,280.0,501.25,404.22
2016,1,20,10,30,680.0,104.0,0.4,16.0,418.0,806.34,617.96
2016,1,20,10,45,649.0,119.0,0.4,16.5,431.0,790.06,599.99
2016,1,20,11,0,618.0,134.0,0.4,17.0,444.0,770.34,584.97
2016,1,20,11,15,588.0,149.0,0.35,17.0,451.0,748.52,568.92
2016,1,20,11,30,558.0,164.0,0.3,17.0,458.0,717.55,546.62
2016,1,20,11,45,505.0,182.5,0.3,17.0,452.0,676.8,517.02
2016,1,20,12,0,452.0,201.0,0.3,17.0,446.0,635.26,486.77
2016,1,20,12,15,475.5,195.0,0.25,17.0,453.5,631.12,483.82
2016,1,20,12,30,499.0,189.0,0.2,17.0,461.0,623.86,478.11
2016,1,20,12,45,446.5,199.0,0.15,17.5,440.0,572.14,438.83
2016,1,20,13,0,394.0,209.0,0.1,18.0,419.0,508.58,391.67
2016,1,20,13,15,274.5,219.5,0.1,18.0,364.0,417.91,323.97
2016,1,20,13,30,155.0,230.0,0.1,18.0,309.0,324.83,253.24
2016,1,20,13,45,504.0,150.5,0.15,18.0,391.5,461.65,359.72
2016,1,20,14,0,853.0,71.0,0.2,18.0,474.0,542.67,416.83
2016,1,20,14,15,648.5,108.0,0.2,18.0,404.0,436.22,334.56
2016,1,20,14,30,444.0,145.0,0.2,18.0,334.0,338.32,260.02
2016,1,20,14,45,502.5,122.0,0.25,18.0,319.0,309.85,235.47
2016,1,20,15,0,561.0,99.0,0.3,18.0,304.0,278.36,206.11
2016,1,20,15,15,536.5,91.5,0.3,17.5,270.0,227.9,163.05
2016,1,20,15,30,512.0,84.0,0.3,17.0,236.0,179.96,122.28
2016,1,20,15,45,476.5,75.0,0.35,17.0,199.5,131.96,83.51
2016,1,20,16,0,441.0,66.0,0.4,17.0,163.0,88.28,52.53
2016,1,20,16,15,393.5,54.0,0.4,16.5,126.0,46.37,34.96
2016,1,20,16,30,346.0,42.0,0.4,16.0,89.0,34.17,23.88
2016,1,20,16,45,173.0,33.0,0.4,15.5,56.5,25.43,14.73
2016,1,20,17,0,0.0,24.0,0.4,15.0,24.0,18.74,0.0
2016,1,20,17,15,0.0,12.0,0.4,14.5,12.0,10.24,0.0
2016,1,20,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,11.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,11.0,15.0,12.8,0.0
2016,1,21,7,45,198.5,25.0,1.15,11.5,48.5,216.56,134.45
2016,1,21,8,0,397.0,35.0,1.1,12.0,82.0,397.1,317.64
2016,1,21,8,15,479.0,43.0,1.05,12.5,123.5,485.68,393.73
2016,1,21,8,30,561.0,51.0,1.0,13.0,165.0,578.18,467.19
2016,1,21,8,45,619.5,55.0,1.0,13.5,207.5,647.63,519.97
2016,1,21,9,0,678.0,59.0,1.0,14.0,250.0,710.87,565.74
2016,1,21,9,15,711.5,63.0,0.95,14.5,290.0,758.81,597.88
2016,1,21,9,30,745.0,67.0,0.9,15.0,330.0,804.89,627.39
2016,1,21,9,45,769.0,69.5,0.9,16.0,365.0,837.91,646.4
2016,1,21,10,0,793.0,72.0,0.9,17.0,400.0,868.11,663.05
2016,1,21,10,15,809.0,74.0,0.95,17.0,429.5,886.99,675.11
2016,1,21,10,30,825.0,76.0,1.0,17.0,459.0,902.48,685.03
2016,1,21,10,45,831.0,79.0,1.05,17.5,481.0,906.3,685.94
2016,1,21,11,0,837.0,82.0,1.1,18.0,503.0,906.51,684.7
2016,1,21,11,15,678.0,130.0,1.1,18.0,478.0,811.34,619.56
2016,1,21,11,30,519.0,178.0,1.1,18.0,453.0,699.4,541.12
2016,1,21,11,45,506.5,186.5,1.15,18.0,458.5,683.4,530.53
2016,1,21,12,0,494.0,195.0,1.2,18.0,464.0,665.53,517.47
2016,1,21,12,15,444.5,206.0,1.15,17.5,448.5,617.9,482.38
2016,1,21,12,30,395.0,217.0,1.1,17.0,433.0,555.56,436.74
2016,1,21,12,45,386.5,217.5,1.1,17.0,427.0,531.71,419.11
2016,1,21,13,0,378.0,218.0,1.1,17.0,421.0,507.16,400.41
2016,1,21,13,15,338.5,217.5,1.0,16.5,395.5,459.82,364.18
2016,1,21,13,30,299.0,217.0,0.9,16.0,370.0,414.82,329.48
2016,1,21,13,45,221.5,214.5,0.85,16.0,325.0,337.91,269.22
2016,1,21,14,0,144.0,212.0,0.8,16.0,280.0,279.36,222.68
2016,1,21,14,15,291.5,180.0,0.75,15.5,308.0,317.85,253.15
2016,1,21,14,30,439.0,148.0,0.7,15.0,336.0,339.63,267.49
2016,1,21,14,45,341.0,148.5,0.7,15.0,287.5,267.6,209.1
2016,1,21,15,0,243.0,149.0,0.7,15.0,239.0,213.32,165.61
2016,1,21,15,15,228.0,135.0,0.7,14.5,212.0,178.99,136.7
2016,1,21,15,30,213.0,121.0,0.7,14.0,185.0,146.52,109.25
2016,1,21,15,45,197.5,104.0,0.75,14.0,156.5,113.55,81.88
2016,1,21,16,0,182.0,87.0,0.8,14.0,128.0,82.83,58.06
2016,1,21,16,15,156.5,69.0,0.8,13.5,99.0,53.62,41.83
2016,1,21,16,30,131.0,51.0,0.8,13.0,70.0,38.96,28.42
2016,1,21,16,45,65.5,35.0,0.85,13.0,44.5,27.52,16.9
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,15.4,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,8.11,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
