Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,915.76,738.9
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,941.64,754.43
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,964.04,767.33
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,981.75,777.68
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,995.75,785.45
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,999.44,785.21
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,999.17,782.48
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,992.36,776.31
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,981.55,767.62
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,959.59,749.99
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,934.04,730.17
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,905.54,709.78
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,873.63,687.06
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,834.02,659.33
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,791.83,629.62
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,746.17,597.87
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,698.26,561.86
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,649.13,522.67
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,594.21,478.18
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,535.58,429.62
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,476.55,379.29
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,415.29,325.64
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,354.07,270.5
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,290.62,213.27
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,229.62,158.14
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,168.58,105.22
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,111.08,61.58
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,56.67,34.05
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,39.09,29.59
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,29.18,20.23
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,22.43,12.52
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,10.99,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.55,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,10.71,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,27.99,17.16
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,46.06,33.8
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,69.6,54.88
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,92.64,75.35
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,115.61,95.42
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,138.8,115.25
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,174.65,145.46
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,195.58,162.72
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,217.49,180.37
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,239.35,197.72
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,225.96,185.72
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,194.94,159.48
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,293.05,241.0
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,391.9,319.78
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,328.66,267.69
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,286.9,233.16
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,322.46,262.31
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,356.38,289.31
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,396.64,320.97
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,416.86,336.87
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,404.94,327.29
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,392.59,317.61
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,402.93,326.59
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,420.56,340.52
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,517.34,416.87
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,577.25,460.1
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,520.66,413.24
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,463.7,365.75
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,405.42,315.59
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,347.04,263.73
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,285.04,208.55
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,225.49,155.31
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,166.48,104.7
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,108.51,60.76
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,55.62,33.46
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,38.08,28.74
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,31.07,21.98
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,24.0,14.16
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,11.78,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,86.11,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,222.91,51.18
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,349.76,277.83
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,469.56,384.64
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,552.47,452.8
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,638.29,519.38
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,699.19,564.68
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,753.44,603.34
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,801.36,635.28
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,847.26,664.73
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,876.17,682.49
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,901.99,698.07
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,922.29,708.89
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,939.1,717.36
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,948.07,720.65
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,953.24,721.64
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,948.35,717.49
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,939.63,711.11
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,808.03,621.55
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,664.03,517.44
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,603.21,473.51
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,561.17,441.47
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,504.78,398.57
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,437.55,347.26
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,461.85,366.92
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,466.75,370.87
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,457.87,364.07
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,453.02,359.54
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,306.9,245.21
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,180.19,144.45
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,145.92,117.08
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,119.08,95.35
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,106.52,85.26
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,94.17,75.19
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,80.57,63.74
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,67.19,52.32
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,54.07,41.03
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,41.45,31.55
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,29.61,20.56
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,17.33,8.77
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,8.64,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,96.37,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,246.38,84.13
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,371.15,293.81
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,490.49,396.83
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,572.43,463.08
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,649.96,522.37
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,710.31,564.93
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,769.9,604.73
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,816.67,634.64
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,861.35,662.22
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,889.61,678.0
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,914.7,691.62
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,934.15,702.67
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,950.06,711.48
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,956.29,712.82
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,958.72,712.0
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,953.79,706.82
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,934.94,692.98
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,918.48,680.9
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,898.42,666.59
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,872.09,648.61
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,842.47,628.66
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,808.14,605.38
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,770.82,580.1
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,727.29,550.85
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,681.52,518.04
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,633.37,482.9
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,579.56,442.79
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,471.92,362.08
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,374.78,288.57
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,325.61,249.82
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,278.74,211.47
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,234.53,174.83
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,192.62,139.78
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,149.52,104.41
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,108.96,73.51
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,69.94,49.43
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,50.84,39.6
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,39.03,28.67
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,26.89,16.8
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,13.57,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,83.25,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,220.1,95.3
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,340.5,274.25
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,456.94,376.8
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,543.23,447.59
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,632.34,516.58
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,701.35,565.83
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,770.42,612.47
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,818.89,643.39
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,859.04,667.53
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,899.71,691.29
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,937.42,712.32
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,957.01,719.87
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,972.96,725.09
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,979.62,725.47
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,982.37,723.6
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,966.71,711.55
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,957.91,704.38
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,941.12,690.89
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,920.64,675.4
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,894.25,657.6
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,864.45,637.81
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,826.38,612.38
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,792.12,589.52
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,643.13,486.69
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,488.36,375.42
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,560.8,431.47
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,590.2,451.62
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,532.45,406.86
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,474.35,361.19
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,414.3,312.55
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,354.26,261.86
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,291.98,208.27
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,231.88,156.1
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,171.87,105.9
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,115.16,63.81
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,57.8,33.49
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,38.86,28.91
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,32.26,22.7
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,25.63,15.88
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,12.52,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,107.61,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,274.03,140.01
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,391.6,314.43
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,506.65,413.54
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,586.75,478.24
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,662.64,536.01
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,724.59,579.82
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,785.86,620.89
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,831.69,649.67
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,875.35,675.96
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,904.03,691.24
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,929.52,704.19
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,947.51,711.97
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,961.9,717.42
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,957.72,710.91
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,960.65,709.45
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,954.49,704.62
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,944.53,697.65
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,928.2,685.49
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,908.16,671.18
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,881.63,654.04
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,851.74,634.79
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,816.13,610.58
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,777.54,584.38
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,681.87,518.05
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,577.77,442.86
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,534.01,411.68
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,490.01,378.7
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,420.59,325.99
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,351.97,273.28
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,369.91,282.57
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,350.73,258.82
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,264.42,190.94
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,197.24,140.78
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,152.39,103.84
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,110.1,71.83
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,69.44,47.73
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,50.31,39.05
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,38.84,28.58
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,27.03,17.33
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,13.6,0.0
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,124.11,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,302.01,171.6
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,418.68,334.53
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,535.82,433.65
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,615.24,496.56
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,696.34,556.64
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,757.81,598.38
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,818.56,637.28
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,862.48,663.84
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,893.78,681.02
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,923.87,697.95
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,950.84,712.5
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,968.66,720.96
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,982.83,727.19
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,987.52,727.45
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,988.26,725.47
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,981.67,720.41
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,971.12,713.1
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,953.56,700.18
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,932.2,685.08
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,904.65,667.4
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,873.6,647.52
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,838.19,624.73
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,799.58,599.72
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,753.8,569.67
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,705.61,536.45
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,653.49,497.48
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,599.8,456.36
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,542.24,412.81
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,483.89,366.92
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,422.41,316.26
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,360.73,263.82
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,296.77,208.82
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,234.74,155.06
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,172.88,103.86
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,115.16,61.68
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,59.66,33.84
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,39.68,29.44
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,33.76,23.96
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,25.58,16.07
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,12.46,0.58
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,97.54,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,256.44,156.98
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,373.77,299.01
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,492.7,398.16
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,576.82,464.65
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,663.61,529.36
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,726.52,573.24
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,782.37,610.06
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,829.62,639.32
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,874.69,666.0
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,918.85,692.14
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,949.23,708.67
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,967.61,716.35
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,982.35,721.78
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,987.12,722.06
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,988.0,720.17
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,982.04,714.45
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,972.13,706.5
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,954.29,693.55
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,932.69,678.5
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,904.82,659.84
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,873.5,639.12
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,837.56,615.24
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,798.45,589.28
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,752.93,558.95
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,705.02,525.57
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,652.43,487.24
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,598.29,446.8
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,540.77,403.05
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,482.55,357.35
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,421.86,308.71
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,360.88,258.23
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,297.35,205.32
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,235.7,153.27
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,173.96,103.16
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,116.13,61.48
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,60.67,33.9
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,40.49,29.51
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,34.62,24.13
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,26.4,16.39
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,17.3,4.12
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,8.54,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,117.15,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,300.46,194.39
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,412.53,326.12
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,527.66,419.58
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,609.03,482.34
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,685.84,538.38
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,748.91,581.73
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,811.2,622.53
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,857.53,650.9
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,901.58,676.97
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,935.87,696.0
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,967.02,712.76
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,904.92,668.43
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,830.72,617.42
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,836.3,620.04
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,838.68,619.49
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,915.01,666.84
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,980.5,704.98
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,855.79,623.18
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,706.98,522.46
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,742.28,550.13
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,777.67,574.1
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,795.63,585.57
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,801.25,589.28
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,756.06,560.82
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,708.52,529.53
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,654.48,491.73
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,599.23,451.74
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,509.5,385.7
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,426.71,323.5
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,354.01,267.22
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,295.17,220.79
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,250.39,183.23
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,204.86,144.32
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,158.64,107.11
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,116.34,76.04
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,74.4,51.2
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,54.55,42.53
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,43.17,32.18
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,31.47,21.23
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,20.07,7.13
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,120.03,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,308.81,210.04
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,415.94,330.88
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,527.88,421.78
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,608.0,483.1
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,690.39,542.39
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,744.77,579.34
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,805.61,619.24
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,851.56,647.34
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,895.22,673.17
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,926.9,690.51
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,955.38,705.64
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,974.23,714.48
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,989.38,721.11
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,993.82,722.3
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,983.41,714.47
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,978.45,710.68
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,969.59,704.51
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,953.77,692.84
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,934.14,679.01
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,907.27,662.0
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,876.92,642.86
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,841.8,619.43
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,803.43,593.86
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,757.99,564.58
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,710.16,531.98
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,657.99,494.7
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,604.2,455.13
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,546.75,411.1
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,489.57,365.81
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,415.15,307.18
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,344.67,249.97
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,261.39,186.86
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,198.01,141.37
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,154.94,106.97
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,117.01,78.91
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,79.39,55.89
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,59.51,46.31
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,45.8,34.07
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,32.79,22.14
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,21.17,8.68
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,125.81,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,323.34,227.67
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,429.84,340.79
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,543.58,431.27
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,614.32,484.8
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,695.36,542.48
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,688.18,535.1
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,667.01,518.19
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,786.73,598.76
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,901.91,669.92
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,879.32,650.56
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,858.43,634.73
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,858.2,634.54
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,853.87,631.5
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,841.99,622.55
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,826.56,611.53
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,901.13,659.47
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,961.97,696.27
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,942.48,683.6
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,919.46,670.06
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,810.11,599.3
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,691.28,518.05
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,629.89,475.37
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,558.29,424.26
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,540.95,413.54
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,532.15,407.72
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,512.68,393.54
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,488.01,374.95
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,386.86,299.05
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,303.36,235.82
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,264.66,205.59
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,228.71,176.9
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,198.28,152.17
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,168.5,127.64
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,138.34,103.56
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,110.47,82.19
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,82.74,62.55
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,64.37,51.39
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,49.87,38.19
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,35.02,24.47
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,21.43,9.83
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,6.83,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
