Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,14.51,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,236.53,160.33
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,436.26,353.02
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,527.63,430.27
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,617.16,501.23
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,690.46,555.46
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,764.38,606.97
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,820.83,643.06
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,875.86,676.68
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,918.64,702.04
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,958.76,725.11
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,977.07,734.47
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,1002.85,749.0
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,1019.39,755.33
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,1032.1,759.32
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,967.04,714.83
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,893.16,665.33
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,892.86,665.43
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,889.06,662.34
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,867.12,648.3
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,842.42,632.63
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,885.12,661.28
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,913.82,679.63
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,873.54,652.38
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,830.43,623.96
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,729.09,554.2
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,625.45,479.11
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,637.39,489.01
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,628.04,481.14
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,569.22,436.11
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,509.47,389.05
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,446.46,336.99
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,382.93,282.79
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,302.58,217.15
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,231.19,159.37
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,177.28,114.76
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,127.46,78.14
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,76.49,50.49
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,56.13,44.58
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,49.59,38.65
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,42.94,32.35
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,31.55,21.52
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,19.82,6.35
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,14.51,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,203.58,142.3
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,361.0,289.25
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,449.51,362.42
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,542.86,434.78
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,611.38,485.84
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,680.83,535.33
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,743.39,577.59
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,800.45,614.65
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,829.52,630.87
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,855.35,644.97
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,949.17,701.88
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,1029.6,746.86
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,1045.18,753.57
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,1056.82,759.1
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,1060.37,758.44
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,1059.73,755.53
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,1051.32,748.32
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,1038.74,738.91
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,1018.7,725.01
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,994.71,708.95
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,964.95,689.73
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,931.55,668.43
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,891.52,642.71
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,848.37,614.97
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,800.45,584.35
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,750.03,550.93
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,694.29,512.43
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,636.94,471.59
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,576.7,427.72
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,515.62,381.46
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,451.41,330.38
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,386.29,276.85
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,320.18,222.55
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,255.77,168.55
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,190.68,115.45
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,129.02,70.7
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,70.23,41.91
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,50.22,38.85
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,41.36,30.96
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,36.62,26.47
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,28.3,18.56
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,19.9,7.32
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,10.24,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,16.22,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,220.03,161.82
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,393.71,320.41
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,487.05,397.09
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,585.76,473.36
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,658.43,525.69
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,732.3,575.76
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,784.7,607.72
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,842.8,642.15
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,886.27,666.49
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,927.22,688.6
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,958.13,703.71
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,985.74,716.61
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,1003.15,724.19
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,1016.74,729.62
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,1009.25,723.4
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,1009.52,722.54
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,1003.14,717.8
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,992.79,710.87
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,973.77,697.45
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,951.03,681.99
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,923.12,664.72
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,891.73,645.31
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,856.67,624.49
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,818.2,601.26
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,772.81,572.32
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,724.96,540.22
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,672.56,503.24
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,618.25,463.74
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,560.05,420.84
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,501.02,375.56
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,438.95,325.89
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,376.49,273.99
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,311.87,219.15
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,248.93,165.2
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,186.02,113.43
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,126.6,70.18
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,69.33,41.99
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,45.82,35.15
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,41.14,31.0
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,36.46,26.62
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,28.19,18.74
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,19.81,8.21
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,10.24,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,6.4,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,124.2,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,256.9,192.13
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,379.19,306.27
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,465.06,376.57
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,555.41,445.49
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,628.09,497.73
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,701.95,548.02
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,758.08,582.39
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,813.23,614.66
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,856.81,639.18
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,898.16,661.78
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,922.43,673.76
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,950.18,688.08
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,967.81,695.91
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,981.78,701.67
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,990.45,704.31
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,995.16,704.75
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,914.31,653.91
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,814.73,590.38
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,803.25,583.5
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,789.03,573.57
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,753.79,549.63
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,717.51,525.12
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,777.27,567.9
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,802.31,583.84
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,757.12,555.44
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,709.62,524.67
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,658.12,489.26
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,607.74,453.3
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,549.82,410.15
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,491.21,364.97
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,429.41,315.6
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,368.52,265.31
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,306.5,214.28
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,246.3,163.86
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,182.08,111.81
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,125.0,70.69
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,69.98,43.28
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,51.53,39.86
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,45.58,34.63
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,39.51,29.08
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,30.55,20.65
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,21.43,9.94
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,8.11,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,19.12,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,150.95,113.86
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,276.01,223.83
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,340.75,278.35
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,408.39,332.68
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,465.02,376.11
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,522.37,418.2
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,572.83,453.75
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,623.29,488.09
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,703.6,544.02
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,795.99,605.89
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,832.6,627.42
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,866.63,647.8
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,929.24,686.85
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,981.94,718.35
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,987.64,719.76
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,989.46,719.63
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,910.96,668.69
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,814.35,604.79
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,745.57,556.76
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,661.37,497.26
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,631.13,476.33
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,600.72,454.49
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,603.53,457.57
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,602.26,457.21
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,606.13,460.41
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,591.82,450.58
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,520.27,398.0
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,448.27,344.76
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,426.62,329.1
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,405.59,312.25
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,362.55,277.32
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,318.34,240.53
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,256.52,191.88
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,207.99,154.54
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,173.99,123.15
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,129.94,86.13
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,80.68,55.11
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,52.87,41.55
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,46.99,36.28
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,41.0,30.69
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,32.11,22.28
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,23.08,11.88
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,11.95,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,37.52,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,238.25,185.45
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,420.4,341.38
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,514.09,416.58
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,612.9,491.86
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,683.2,541.53
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,748.67,585.23
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,806.67,622.49
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,863.43,657.55
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,904.82,681.31
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,943.58,702.99
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,971.28,717.18
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,984.12,721.95
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,999.88,730.24
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,1011.88,736.21
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,1015.69,737.08
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,1015.48,735.73
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,1007.38,729.86
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,995.3,721.78
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,976.17,708.13
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,953.26,692.35
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,925.58,674.96
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,894.38,655.37
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,855.41,631.62
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,813.62,605.79
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,768.81,576.76
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,721.52,544.42
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,627.82,476.82
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,532.61,407.18
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,527.45,403.32
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,500.16,380.14
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,438.07,329.25
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,375.69,276.56
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,311.91,221.62
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,249.69,167.55
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,186.66,114.97
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,126.59,70.77
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,69.32,42.83
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,47.23,36.56
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,42.24,32.09
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,37.19,27.37
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,29.78,20.32
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,22.32,11.77
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,43.64,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,128.08,15.39
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,242.67,191.9
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,350.52,288.99
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,433.51,359.57
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,526.11,433.49
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,609.39,496.28
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,693.71,556.88
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,678.46,543.27
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,647.8,519.14
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,636.45,508.14
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,598.73,477.78
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,633.48,501.74
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,666.8,523.51
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,607.7,475.93
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,523.85,411.06
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,475.91,372.85
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,406.79,318.51
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,480.59,374.8
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,530.97,411.84
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,631.19,485.25
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,721.89,548.8
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,620.52,474.2
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,523.9,403.24
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,554.89,427.39
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,565.43,435.54
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,548.56,423.39
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,529.1,409.33
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,484.89,376.14
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,442.39,343.94
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,398.45,310.03
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,356.58,277.22
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,326.19,252.57
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,293.5,225.1
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,260.55,196.02
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,223.06,162.23
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,153.94,113.02
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,112.96,88.18
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,96.76,76.02
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,81.55,66.81
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,66.16,53.11
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,50.63,39.06
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,35.33,25.09
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,19.8,10.08
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,10.24,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,75.88,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,203.64,93.61
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,324.69,259.51
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,446.66,364.11
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,538.65,437.82
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,635.55,511.12
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,698.75,555.27
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,768.94,602.22
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,826.12,637.49
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,881.97,670.54
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,922.75,692.74
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,960.79,712.69
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,977.16,717.02
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,1001.23,726.46
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,1016.63,732.81
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,1028.16,737.0
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,1029.38,735.02
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,1026.52,730.89
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,1018.15,723.81
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,1005.75,714.55
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,987.53,701.78
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,965.37,686.8
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,936.51,668.05
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,904.08,647.24
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,866.87,623.23
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,826.34,597.09
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,779.79,568.86
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,730.71,537.71
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,677.24,501.17
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,621.98,462.01
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,562.83,418.01
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,502.79,371.71
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,413.7,303.43
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,340.07,246.75
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,299.51,209.5
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,247.74,161.14
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,185.43,111.2
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,127.82,70.97
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,66.83,40.87
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,50.63,38.6
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,46.52,35.02
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,42.48,31.29
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,34.05,23.55
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,25.5,14.84
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,12.61,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,92.23,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,241.33,133.45
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,360.33,286.08
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,482.5,387.73
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,568.91,454.01
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,653.6,514.73
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,723.6,563.97
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,793.87,611.26
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,849.29,646.39
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,903.15,679.58
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,943.93,702.34
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,970.78,715.85
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,1000.38,732.3
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,1026.65,746.5
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,1041.11,753.62
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,1051.6,758.56
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,1054.33,760.12
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,1052.88,759.37
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,1044.73,753.53
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,1032.38,745.34
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,1012.33,731.15
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,988.27,714.71
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,958.52,696.14
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,925.07,675.26
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,886.28,650.88
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,844.2,624.23
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,796.82,593.81
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,746.78,560.58
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,692.58,521.87
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,636.52,480.62
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,576.37,435.81
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,515.16,388.33
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,450.94,335.98
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,386.95,281.99
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,321.32,225.87
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,253.72,167.71
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,188.56,113.66
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,126.34,68.59
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,66.22,40.74
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,49.9,38.96
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,45.22,34.81
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,40.53,30.44
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,30.6,21.24
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,23.95,14.26
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,11.76,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,42.48,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,132.96,81.21
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,186.99,150.4
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,254.99,210.41
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,307.94,255.03
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,361.95,298.47
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,407.08,333.25
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,452.42,366.88
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,686.79,539.07
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,897.75,676.41
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,870.39,653.1
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,829.58,624.68
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,924.11,685.84
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,1012.72,739.19
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,1027.47,745.48
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,1038.31,750.68
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,927.97,679.44
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,782.11,580.81
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,821.17,609.87
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,862.47,637.34
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,805.43,596.69
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,754.49,560.82
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,753.74,562.51
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,748.71,560.6
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,691.38,519.59
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,635.83,479.91
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,591.9,450.06
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,559.57,427.5
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,465.11,357.52
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,373.58,288.92
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,345.82,268.29
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,318.17,246.87
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,294.62,228.03
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,269.16,207.0
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,211.92,163.23
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,164.52,127.95
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,160.93,117.58
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,132.65,89.03
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,91.59,67.23
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,78.32,63.98
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,66.53,53.63
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,54.3,42.6
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,41.49,30.81
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,28.79,18.49
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,14.71,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
