Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,10.24,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,21.86,9.56
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,71.5,54.43
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,129.52,104.55
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,167.67,136.62
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,205.97,167.74
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,239.54,194.27
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,273.11,219.99
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,311.89,249.16
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,350.71,277.51
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,353.48,277.65
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,334.01,261.6
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,441.85,342.76
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,529.29,405.07
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,632.09,476.89
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,712.01,530.88
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,751.64,555.74
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,768.09,566.23
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,708.94,526.45
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,669.19,499.74
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,662.06,496.54
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,653.17,491.62
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,642.16,485.16
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,629.54,477.51
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,623.03,474.05
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,613.32,468.06
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,583.81,446.58
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,562.56,430.69
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,495.81,381.38
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,443.37,342.12
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,412.02,318.74
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,379.13,293.23
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,330.48,254.84
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,285.77,219.31
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,225.22,172.73
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,177.75,137.39
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,158.64,120.54
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,135.2,101.05
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,105.24,81.37
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,87.99,72.35
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,73.39,59.51
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,58.39,46.04
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,43.57,32.49
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,28.43,18.21
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,14.67,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,15.68,5.78
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,33.6,22.36
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,52.14,38.63
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,72.68,56.35
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,92.81,73.38
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,115.18,92.29
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,137.85,111.1
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,131.13,104.74
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,125.06,98.98
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,114.39,89.96
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,104.95,82.0
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,87.54,67.37
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,71.51,53.94
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,136.67,107.22
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,205.25,161.61
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,281.22,220.53
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,339.24,264.18
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,304.38,237.05
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,253.1,197.61
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,183.38,143.04
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,117.58,90.5
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,127.99,99.02
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,138.34,107.27
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,148.51,115.44
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,158.46,123.43
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,154.46,120.25
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,150.54,117.2
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,112.73,86.98
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,75.77,57.11
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,78.67,59.78
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,81.54,62.39
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,45.2,32.35
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,9.09,2.04
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,82.75,63.65
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,149.84,118.34
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,92.58,71.74
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,34.71,23.94
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,30.14,20.19
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,25.57,17.3
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,20.18,12.45
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,14.81,7.55
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,10.68,3.74
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,6.56,0.0
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.28,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.29,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.11,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,4.94,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,33.89,23.31
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,63.07,47.76
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,66.01,50.04
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,68.96,52.34
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,77.95,59.67
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,87.3,67.23
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,110.86,86.25
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,134.68,105.2
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,94.18,71.99
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,56.57,41.1
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,64.11,47.27
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,71.66,53.39
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,92.24,70.11
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,113.16,87.0
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,349.45,278.16
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,557.32,437.04
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,390.57,308.02
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,213.24,167.46
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,207.84,163.98
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,202.45,160.11
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,192.66,152.4
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,183.1,144.88
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,118.62,92.71
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,55.65,40.93
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,53.54,39.31
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,51.43,37.65
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,28.95,18.84
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,92.08,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,192.96,145.26
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,295.97,242.78
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,410.45,340.56
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,503.08,415.87
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,599.86,489.93
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,672.14,543.55
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,745.13,595.96
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,801.21,633.45
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,856.01,669.16
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,898.49,696.16
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,938.48,721.17
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,804.4,625.1
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,649.32,508.34
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,852.74,658.32
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,1019.14,766.79
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,1024.81,767.11
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,1026.43,767.12
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,1019.13,761.55
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,1007.81,753.62
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,987.81,740.19
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,964.08,724.49
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,934.69,705.12
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,901.88,683.48
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,867.69,660.86
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,822.61,630.64
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,775.75,599.5
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,731.59,567.73
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,677.12,527.43
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,621.19,484.8
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,522.17,408.12
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,433.23,338.47
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,369.37,287.35
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,311.52,240.71
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,263.94,201.48
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,219.85,165.11
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,176.54,130.57
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,138.53,102.63
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,108.31,84.64
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,92.89,77.45
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,78.53,64.79
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,63.83,51.53
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,48.46,37.32
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,32.76,22.53
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,17.02,3.59
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,100.1,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,207.83,161.8
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,291.52,242.2
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,382.78,321.53
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,454.83,381.67
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,530.22,441.24
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,601.18,495.54
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,667.25,544.33
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,775.34,623.0
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,879.4,695.7
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,844.17,667.56
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,783.16,622.63
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,820.91,649.44
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,846.99,666.64
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,446.0,365.99
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,28.2,18.3
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,227.67,186.59
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,441.18,354.07
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,634.99,503.42
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,800.15,624.32
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,462.68,370.9
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,125.46,98.27
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,566.82,459.82
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,906.31,702.11
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,720.42,564.82
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,519.06,410.5
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,596.42,473.43
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,634.75,503.87
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,478.88,382.39
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,341.48,273.32
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,348.23,279.25
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,342.93,274.28
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,296.31,236.59
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,254.24,202.65
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,236.14,186.18
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,212.67,164.35
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,119.66,91.42
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,41.37,30.18
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,35.54,25.26
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,29.72,21.37
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,39.48,30.18
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,54.31,43.3
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,44.46,34.05
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,34.46,24.31
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,17.4,5.0
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,138.25,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,280.49,221.1
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,383.71,316.2
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,496.21,409.48
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,578.22,473.76
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,663.3,537.02
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,729.48,583.76
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,795.82,628.72
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,840.58,656.49
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,889.82,686.76
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,928.77,708.33
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,964.84,727.57
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,985.96,737.74
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,1003.26,745.64
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,882.19,664.47
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,718.83,548.86
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,779.04,592.53
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,815.94,617.37
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,785.76,594.77
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,735.97,559.83
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,777.72,590.71
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,796.62,604.99
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,744.93,567.46
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,680.19,521.52
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,551.68,426.46
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,408.18,318.05
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,458.7,358.82
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,498.89,389.42
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,342.48,270.02
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,198.97,157.17
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,258.22,205.76
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,307.87,244.63
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,276.62,219.46
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,246.57,195.32
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,201.24,159.38
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,163.16,129.66
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,101.43,79.62
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,40.54,29.22
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,35.12,24.75
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,29.72,21.3
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,24.32,16.45
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,18.94,11.53
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,13.57,6.53
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,8.21,1.52
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.1,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.69,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,7.39,0.4
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,13.16,5.58
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,18.94,10.72
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,25.15,16.16
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,31.38,21.53
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,38.03,27.23
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,44.69,32.88
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,98.78,78.63
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,158.84,127.87
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,151.94,121.44
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,145.65,115.8
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,218.82,175.34
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,316.13,251.21
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,348.9,275.31
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,381.17,299.09
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,391.28,305.31
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,400.95,311.39
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,518.55,399.07
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,630.86,478.16
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,583.38,441.8
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,555.81,420.9
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,552.72,419.01
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,548.15,415.81
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,583.02,442.13
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,597.22,453.32
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,583.16,443.07
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,565.49,430.22
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,518.66,395.09
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,473.51,361.01
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,400.32,306.87
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,332.26,256.12
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,267.41,206.93
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,209.62,163.03
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,193.26,150.35
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,176.08,136.58
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,151.91,117.59
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,129.03,100.01
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,107.73,84.56
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,92.68,76.19
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,77.96,63.48
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,62.94,50.21
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,47.93,36.64
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,31.46,21.54
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,18.07,6.9
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,150.88,59.04
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,299.91,238.32
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,398.77,325.92
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,506.14,413.29
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,587.07,475.48
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,671.06,536.75
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,735.22,580.71
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,794.11,619.29
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,844.39,651.31
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,892.75,681.31
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,803.66,617.9
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,687.23,532.53
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,856.81,653.23
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,1009.93,750.64
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,850.59,641.77
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,664.85,507.22
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,665.87,508.54
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,665.16,506.85
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,575.87,440.62
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,508.99,389.93
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,504.34,386.06
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,498.98,381.22
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,433.37,332.28
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,387.68,297.77
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,471.29,361.77
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,531.8,406.52
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,407.43,313.73
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,284.24,220.17
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,350.12,272.11
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,397.04,307.07
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,373.86,288.7
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,349.15,269.22
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,301.26,232.11
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,258.25,198.87
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,245.37,186.17
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,222.29,163.9
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,112.8,81.62
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,24.77,15.38
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,21.44,13.5
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,18.13,10.6
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,14.81,7.65
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,11.51,4.67
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,8.21,1.65
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.46,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.1,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,5.75,0.0
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,7.4,0.75
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,9.05,2.19
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,10.7,3.61
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,12.36,5.02
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,18.57,10.34
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,24.79,15.62
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,17.35,9.2
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,9.92,2.81
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,92.64,72.67
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,185.39,148.61
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,312.35,251.81
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,423.55,339.21
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,362.95,290.08
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,304.21,242.57
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,515.21,411.51
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,718.29,563.6
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,503.43,398.64
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,282.72,223.86
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,495.09,394.18
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,675.11,529.56
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,515.01,406.09
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,369.25,291.8
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,225.51,179.39
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,88.49,67.97
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,201.79,161.3
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,306.3,244.53
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,328.09,261.99
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,336.63,268.46
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,206.99,164.99
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,87.92,68.56
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,120.34,95.9
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,149.43,120.13
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,130.02,104.46
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,111.84,89.84
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,96.72,81.18
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,82.95,69.21
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,67.83,55.67
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,52.51,41.75
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,38.82,29.18
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,24.79,16.17
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,14.01,5.01
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,18.94,6.39
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,44.04,31.41
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,91.52,73.41
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,132.88,110.02
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,173.31,144.96
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,214.44,179.64
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,268.1,223.96
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,306.48,254.99
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,199.09,164.53
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,102.79,81.69
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,124.85,100.04
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,146.95,118.02
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,269.08,218.44
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,379.0,304.88
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,294.46,236.3
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,197.34,157.31
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,207.86,165.61
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,218.28,173.44
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,171.83,135.85
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,127.5,99.75
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,208.36,165.52
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,306.96,243.27
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,276.59,218.96
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,263.61,208.75
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,324.47,257.13
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,368.89,291.8
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,359.37,284.35
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,349.4,276.78
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,321.23,254.85
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,294.32,233.86
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,284.87,226.54
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,274.26,218.06
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,195.03,155.07
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,121.83,96.31
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,105.3,83.0
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,88.99,69.65
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,47.21,34.65
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,4.94,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.11,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.29,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,2.87,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.64,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.41,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.71,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,9.04,0.5
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,16.47,8.03
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,26.83,17.16
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,37.22,26.28
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,48.55,36.1
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,60.78,46.55
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,73.49,57.25
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,86.18,67.79
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,74.16,57.33
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,63.92,48.47
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,78.09,60.18
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,92.94,72.32
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,93.6,72.65
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,94.34,73.09
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,141.3,111.52
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,189.34,150.06
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,216.46,171.51
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,243.38,192.68
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,272.95,215.84
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,321.62,253.51
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,322.08,253.43
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,322.34,253.48
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,196.08,154.37
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,93.85,71.84
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,147.48,115.74
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,201.06,158.7
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,164.51,129.28
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,129.13,100.81
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,79.62,60.53
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,30.72,20.1
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,82.46,63.21
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,133.5,105.15
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,164.42,130.23
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,192.0,152.29
