Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,162.73,129.22
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,135.37,107.79
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,106.32,84.16
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,77.88,60.69
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,67.77,54.86
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,57.8,46.14
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,47.62,37.08
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,37.21,27.69
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,27.66,18.96
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,18.13,10.18
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,10.69,2.78
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,11.1,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,153.0,106.67
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,266.62,218.05
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,350.89,292.49
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,442.26,369.58
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,508.0,422.35
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,575.43,473.67
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,657.2,534.26
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,734.15,588.95
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,633.18,510.44
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,507.2,409.44
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,615.31,493.85
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,750.44,592.1
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,758.03,592.51
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,762.22,592.01
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,790.38,611.12
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,816.14,628.18
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,790.23,606.0
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,742.95,570.04
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,663.47,510.72
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,565.25,437.32
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,697.23,537.93
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,818.96,625.28
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,782.48,597.67
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,744.92,570.9
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,717.32,552.03
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,687.55,531.19
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,640.15,496.27
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,593.67,461.65
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,573.13,446.93
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,545.38,425.66
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,496.02,386.74
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,445.91,346.21
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,414.81,318.21
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,371.72,278.72
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,310.66,226.16
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,252.02,175.68
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,193.6,127.42
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,138.32,88.16
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,86.16,71.14
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,76.44,62.88
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,68.91,56.33
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,61.16,49.37
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,51.19,40.17
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,41.03,30.52
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,27.13,16.36
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,43.28,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,190.06,140.03
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,309.58,254.4
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,404.23,336.15
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,506.0,419.22
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,588.5,482.77
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,673.93,545.63
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,737.91,589.59
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,801.81,631.98
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,848.98,661.27
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,901.11,693.36
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,939.28,715.22
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,974.52,734.95
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,1001.48,749.95
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,1024.92,762.73
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,1025.71,760.56
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,1035.0,764.33
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,1037.09,762.06
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,1035.15,757.49
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,1025.17,750.45
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,1011.19,741.14
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,991.3,726.86
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,967.57,710.33
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,937.41,691.07
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,903.79,669.59
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,865.59,645.77
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,824.16,619.52
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,777.18,588.53
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,727.78,553.79
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,674.48,514.81
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,619.3,473.25
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,559.85,427.94
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,499.56,380.16
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,437.46,328.66
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,372.99,273.56
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,308.53,217.6
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,245.39,162.62
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,181.83,109.98
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,120.91,67.54
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,62.34,49.68
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,56.94,45.18
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,48.33,37.64
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,44.32,34.06
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,38.45,28.69
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,32.55,23.03
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,22.48,12.79
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,12.24,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,5.97,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,103.24,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,236.02,178.52
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,364.34,296.91
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,457.84,375.79
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,558.11,454.3
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,634.61,510.68
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,713.28,565.85
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,769.97,603.68
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,831.88,644.08
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,882.11,674.03
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,930.28,701.92
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,968.03,721.72
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,1002.73,739.21
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,1014.82,743.24
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,1034.98,752.79
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,1048.27,759.38
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,1057.56,763.72
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,1058.06,762.55
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,1054.42,759.1
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,1044.65,752.37
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,1030.77,743.32
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,1009.42,728.41
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,984.2,711.28
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,953.35,692.04
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,918.96,670.56
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,880.94,645.43
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,839.45,617.97
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,791.3,587.09
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,740.65,552.63
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,685.53,513.35
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,628.61,471.52
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,568.56,426.77
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,507.56,379.41
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,443.81,327.44
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,380.14,273.76
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,311.87,215.77
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,247.35,160.59
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,182.51,108.0
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,120.55,65.86
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,61.21,48.15
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,57.03,44.89
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,48.39,37.4
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,44.35,33.82
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,38.47,28.43
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,32.54,22.77
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,22.88,13.15
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,13.09,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,6.83,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,53.9,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,144.74,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,274.36,210.81
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,401.33,326.41
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,491.61,401.68
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,582.35,471.67
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,657.2,525.06
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,733.5,576.32
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,795.41,615.04
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,856.54,651.36
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,904.17,678.05
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,949.51,702.54
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,974.09,713.15
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,1006.27,728.66
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,1030.01,737.15
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,1050.01,743.36
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,1061.81,747.51
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,1069.55,749.51
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,1069.55,745.71
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,1065.35,739.8
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,1054.31,732.63
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,1039.12,723.25
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,1016.96,709.58
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,990.89,693.77
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,959.6,676.18
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,924.7,656.3
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,883.89,631.32
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,840.01,604.21
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,791.57,575.2
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,740.6,542.54
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,685.42,504.83
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,628.47,464.44
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,567.99,419.39
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,506.6,371.96
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,442.74,320.94
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,378.96,268.21
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,310.47,211.07
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,245.85,156.77
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,181.32,105.38
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,119.66,64.37
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,59.85,46.34
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,56.18,43.58
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,52.24,40.28
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,44.31,33.36
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,38.42,28.1
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,32.49,22.56
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,22.83,13.14
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,13.05,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,6.83,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,51.28,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,141.31,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,264.23,205.64
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,386.01,313.58
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,232.6,193.36
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,30.55,20.6
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,38.44,27.56
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,46.35,34.24
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,53.86,40.46
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,61.39,46.59
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,73.88,56.78
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,86.93,67.28
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,101.41,78.96
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,115.91,90.54
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,174.73,137.82
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,234.89,184.63
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,240.1,187.93
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,245.32,191.58
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,252.54,196.49
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,259.67,201.32
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,435.76,335.45
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,568.83,430.72
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,564.04,424.63
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,558.28,419.44
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,519.08,390.92
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,481.18,363.42
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,543.42,411.16
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,608.16,458.25
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,595.61,449.2
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,586.83,443.11
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,555.67,420.74
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,521.0,395.28
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,480.03,364.93
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,436.54,331.47
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,383.58,289.68
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,333.76,249.56
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,301.87,217.45
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,245.98,163.68
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,183.79,113.42
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,124.61,73.13
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,68.34,54.91
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,65.56,52.78
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,60.63,48.57
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,55.6,44.11
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,48.6,37.69
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,41.5,30.91
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,29.16,18.87
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,19.59,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.71,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.28,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,9.04,1.75
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,14.81,7.01
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,21.43,12.88
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,28.05,18.68
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,35.53,25.1
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,43.02,31.42
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,88.82,70.03
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,139.41,111.39
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,132.94,105.27
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,127.31,100.13
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,159.82,126.34
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,192.54,152.14
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,230.39,181.4
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,289.58,226.31
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,446.24,345.53
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,580.0,441.43
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,827.36,615.94
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,1014.07,730.75
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,1004.12,720.74
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,990.27,711.78
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,905.2,657.8
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,794.51,582.37
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,769.01,566.51
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,741.63,548.09
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,710.84,527.35
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,678.45,505.28
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,640.46,478.98
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,601.65,451.69
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,618.97,466.4
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,606.41,457.66
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,515.98,389.89
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,435.65,329.78
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,411.21,307.16
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,365.09,264.08
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,280.33,201.5
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,225.95,166.99
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,186.53,135.41
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,147.05,106.48
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,110.06,90.78
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,98.13,80.93
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,85.03,69.76
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,71.45,57.89
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,57.33,45.23
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,42.76,31.92
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,29.9,19.57
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,16.23,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,8.54,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,16.4,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,45.24,12.87
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,120.74,93.78
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,184.28,150.26
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,233.89,192.93
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,284.71,235.07
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,329.2,270.57
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,374.06,305.15
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,419.52,338.8
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,464.8,371.27
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,533.86,421.91
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,604.54,472.01
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,632.65,489.64
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,658.78,506.13
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,852.61,643.06
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,1009.49,742.45
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,948.39,699.52
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,863.0,641.89
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,827.85,617.28
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,789.32,589.55
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,747.42,560.27
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,722.84,542.3
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,682.75,513.77
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,642.81,485.2
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,532.39,405.24
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,429.61,329.07
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,372.18,286.63
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,317.97,245.63
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,313.85,242.96
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,309.25,239.64
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,330.81,256.58
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,348.25,269.88
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,245.15,191.08
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,148.93,116.01
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,121.86,94.72
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,95.24,73.34
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,112.81,87.96
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,129.24,101.57
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,114.75,89.99
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,100.48,78.55
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,87.87,71.72
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,75.88,61.57
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,63.79,51.14
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,51.58,40.4
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,39.64,29.67
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,27.26,18.39
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,17.31,9.04
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,7.4,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,3.84,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,8.54,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,17.18,3.47
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,65.88,49.22
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,122.66,99.04
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,166.06,136.98
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,210.15,174.71
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,249.93,207.55
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,290.63,240.19
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,415.41,341.01
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,529.14,429.04
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,536.15,430.98
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,539.31,430.92
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,606.75,481.01
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,674.83,529.76
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,693.82,540.41
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,710.6,549.97
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,798.97,616.61
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,864.7,659.01
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,864.09,655.76
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,860.49,651.38
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,469.8,369.97
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,55.02,39.53
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,52.11,37.5
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,49.18,35.08
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,49.19,35.08
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,49.18,35.09
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,159.4,124.71
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,270.75,211.83
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,262.74,205.62
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,254.76,199.93
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,270.43,212.45
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,277.66,218.21
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,229.4,180.42
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,187.86,147.81
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,105.38,81.59
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,22.36,13.14
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,33.55,22.69
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,44.76,32.27
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,92.43,71.92
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,132.36,104.97
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,75.29,61.22
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,13.18,6.2
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,11.11,4.39
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,9.04,2.52
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,6.57,0.26
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.1,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.82,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.43,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,60.07,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,168.44,99.6
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,282.42,228.67
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,402.44,332.72
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,490.66,407.05
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,584.27,480.74
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,659.71,537.09
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,737.03,592.63
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,791.18,628.37
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,849.98,666.4
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,900.25,698.02
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,948.45,727.67
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,821.06,637.42
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,643.76,505.24
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,639.83,501.96
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,633.23,495.14
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,575.21,458.91
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,537.97,420.69
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,327.8,259.92
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,140.24,109.22
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,510.8,406.71
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,848.3,648.64
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,812.11,618.43
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,774.67,591.4
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,495.49,387.33
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,212.9,166.45
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,471.68,373.63
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,684.85,531.18
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,728.23,563.98
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,738.18,573.3
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,682.43,531.05
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,624.98,486.72
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,418.41,328.83
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,247.89,196.29
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,300.89,236.73
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,327.03,251.42
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,278.63,210.53
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,233.36,172.9
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,114.57,82.98
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,20.64,12.02
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,33.88,24.77
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,59.86,48.14
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,51.47,40.77
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,47.96,37.66
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,42.62,32.74
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,37.27,27.58
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,28.21,18.7
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,19.03,4.22
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,52.5,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,152.73,99.65
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,239.65,195.49
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,331.66,276.35
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,403.26,337.05
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,479.06,398.27
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,554.17,454.84
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,625.81,505.61
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,590.27,475.41
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,532.72,428.25
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,614.78,488.22
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,677.25,531.35
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,775.27,600.61
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,885.88,672.82
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,970.78,723.65
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,1049.37,768.85
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,1061.01,772.41
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,1068.61,774.59
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,1069.42,772.51
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,1066.03,768.11
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,1053.96,760.0
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,1037.79,749.61
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,1016.55,734.84
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,991.34,717.78
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,959.16,697.73
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,923.43,675.44
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,819.75,608.41
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,705.21,528.36
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,735.31,553.63
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,735.25,555.56
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,679.69,515.21
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,622.76,473.04
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,545.22,413.95
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,471.21,356.42
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,403.6,302.63
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,341.17,252.24
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,287.0,207.52
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,236.43,166.01
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,186.48,120.47
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,118.73,68.28
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,65.68,52.52
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,63.15,50.62
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,58.9,47.04
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,54.58,43.25
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,48.35,37.66
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,42.05,31.74
