Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,31.03,21.19
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,18.67,5.25
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,59.56,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,171.3,119.19
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,270.79,220.73
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,378.59,313.27
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,463.54,383.84
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,553.61,454.27
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,622.59,505.24
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,692.85,555.2
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,752.93,594.89
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,812.54,632.8
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,857.22,659.86
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,899.7,684.99
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,930.27,702.22
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,964.44,721.73
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,980.21,728.55
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,1000.05,738.32
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,1005.47,740.2
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,1015.38,745.33
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,1018.75,745.93
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,1018.14,744.23
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,1009.11,737.83
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,996.15,729.19
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,978.47,716.33
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,956.81,701.12
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,926.78,681.91
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,893.38,660.57
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,851.72,634.36
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,816.03,611.9
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,769.68,580.82
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,720.97,546.01
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,667.93,507.65
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,613.03,466.59
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,555.0,422.16
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,494.35,374.04
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,431.79,322.16
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,369.17,268.51
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,305.17,213.22
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,242.59,159.35
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,181.94,111.0
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,120.12,70.38
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,69.2,55.39
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,66.49,53.34
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,63.14,50.58
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,59.81,47.71
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,52.19,40.84
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,44.38,33.55
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,30.9,20.96
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,19.44,6.62
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,10.24,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,20.45,9.87
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,47.81,34.94
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,82.44,65.43
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,113.95,92.97
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,145.68,120.12
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,175.5,144.96
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,205.6,169.45
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,255.26,209.74
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,305.94,249.71
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,633.96,508.7
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,924.93,710.37
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,959.54,726.52
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,991.04,743.74
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,1014.79,755.78
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,1034.92,765.56
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,1046.79,770.66
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,1041.66,765.13
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,1041.36,762.59
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,1037.06,757.61
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,1025.72,748.89
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,1010.43,737.91
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,989.79,724.59
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,965.35,708.97
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,933.62,688.69
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,898.54,666.22
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,862.07,641.54
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,822.04,614.41
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,773.92,582.79
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,723.45,546.91
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,669.98,508.37
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,614.49,466.94
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,555.15,421.56
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,494.93,373.68
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,432.26,321.61
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,369.46,267.7
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,301.73,209.42
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,238.22,154.63
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,174.95,103.46
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,114.33,63.92
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,62.69,49.7
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,60.36,47.95
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,53.0,41.62
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,50.68,39.63
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,45.11,34.66
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,39.48,29.4
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,30.5,20.79
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,20.22,8.01
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,93.15,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,249.05,186.64
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,345.59,281.36
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,453.63,372.63
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,533.01,436.54
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,612.36,496.63
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,680.79,545.31
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,750.02,592.53
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,805.4,628.64
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,859.55,662.85
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,893.15,681.74
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,934.14,705.47
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,966.22,722.82
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,995.12,738.02
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,1016.23,748.14
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,1033.54,755.96
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,1044.12,761.08
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,1050.67,763.91
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,1047.76,759.57
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,1040.72,752.96
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,1028.78,743.92
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,1012.81,732.58
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,990.51,718.4
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,964.41,701.96
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,932.8,682.03
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,897.75,659.87
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,856.41,633.06
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,812.33,604.22
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,764.14,572.74
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,713.66,537.09
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,659.2,497.49
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,603.35,455.64
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,545.06,411.38
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,485.94,364.68
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,421.71,311.86
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,359.72,259.27
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,297.24,205.75
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,236.19,153.67
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,176.0,106.01
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,114.1,65.71
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,80.0,64.51
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,89.98,73.57
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,81.89,66.76
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,75.41,61.21
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,62.23,49.53
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,48.69,37.25
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,34.68,24.27
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,20.41,8.73
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,11.1,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,97.6,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,208.01,158.41
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,306.67,250.26
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,414.96,341.91
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,497.59,409.61
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,584.79,476.3
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,658.82,528.82
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,734.64,580.12
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,787.07,613.45
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,843.86,648.97
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,889.94,676.18
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,933.67,701.35
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,968.94,721.9
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,1001.08,740.35
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,1022.83,751.8
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,1028.13,753.0
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,1039.21,759.68
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,1046.38,763.94
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,1045.5,764.3
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,1040.57,762.26
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,1030.02,755.86
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,1015.47,747.05
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,993.21,733.35
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,967.24,717.32
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,936.67,697.52
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,902.66,675.43
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,866.67,652.56
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,826.99,626.93
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,779.55,596.14
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,729.59,560.86
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,675.4,520.74
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,619.56,478.03
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,560.36,431.02
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,500.13,381.56
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,435.87,327.56
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,373.0,273.02
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,308.18,216.38
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,244.65,161.22
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,181.28,110.15
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,120.77,71.02
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,65.76,53.0
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,57.53,45.99
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,55.56,44.34
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,58.97,47.38
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,52.93,41.89
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,46.83,36.1
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,34.22,24.26
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,23.91,12.04
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,13.23,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,119.22,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,247.45,194.75
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,351.31,292.22
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,466.92,392.04
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,549.49,461.19
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,636.19,529.58
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,703.8,579.67
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,777.96,632.81
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,834.05,671.69
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,888.74,708.72
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,934.4,737.23
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,977.52,763.47
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,999.31,775.5
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,1028.74,792.96
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,1050.17,803.93
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,1067.72,812.41
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,1077.53,817.36
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,1083.2,819.8
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,1081.09,817.93
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,1074.75,813.49
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,1062.16,804.48
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,1045.41,792.91
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,1021.74,776.84
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,994.2,758.28
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,961.49,736.23
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,925.23,711.73
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,878.51,679.82
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,829.75,646.28
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,781.2,611.49
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,730.39,573.01
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,602.62,473.95
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,482.44,380.08
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,509.26,400.19
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,499.32,387.48
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,435.69,332.49
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,372.24,276.43
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,307.14,218.77
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,243.64,163.0
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,180.81,111.63
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,115.18,67.7
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,66.7,54.26
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,64.22,52.36
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,60.07,48.73
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,55.8,44.91
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,50.04,39.65
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,44.21,34.1
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,34.18,24.5
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,22.54,11.67
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,12.38,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,109.15,15.04
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,226.38,179.02
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,325.42,268.74
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,435.21,361.42
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,517.48,427.61
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,603.91,492.21
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,681.09,546.95
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,755.22,597.12
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,812.56,632.76
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,868.71,666.42
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,916.71,693.47
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,962.5,718.38
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,984.89,729.0
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,1015.04,744.86
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,1038.01,755.78
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,1057.24,764.48
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,1067.95,769.46
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,1074.56,772.21
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,1073.37,768.97
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,1067.98,763.47
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,1055.85,755.48
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,1039.58,745.2
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,1016.38,732.01
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,989.29,716.45
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,956.62,696.2
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,920.42,673.69
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,878.84,648.54
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,834.25,621.09
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,784.87,589.15
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,733.06,552.74
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,677.16,512.94
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,619.73,470.53
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,559.51,424.73
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,498.41,376.31
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,434.57,323.58
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,368.21,267.17
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,303.15,210.49
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,239.41,155.43
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,175.84,104.68
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,115.21,66.3
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,67.34,54.12
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,59.38,47.44
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,55.76,44.43
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,52.08,41.24
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,46.55,36.32
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,40.95,31.1
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,32.08,22.63
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,23.05,12.45
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,117.57,39.66
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,244.96,195.24
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,335.67,276.64
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,435.75,360.39
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,517.06,425.4
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,602.5,488.98
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,672.16,538.41
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,743.0,586.89
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,799.63,622.9
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,850.23,653.81
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,896.76,681.24
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,941.01,706.59
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,974.5,726.93
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,1004.8,745.31
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,1027.41,757.43
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,1033.74,759.35
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,1044.67,764.89
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,1051.63,767.99
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,1050.35,765.82
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,1045.02,761.36
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,1033.17,753.33
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,1017.32,743.0
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,995.13,729.77
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,969.17,714.16
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,937.3,693.8
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,902.04,671.21
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,862.06,644.19
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,819.03,615.03
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,771.22,584.25
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,721.06,549.33
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,666.36,509.55
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,610.04,467.15
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,551.09,420.83
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,491.3,372.2
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,426.95,318.66
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,363.86,264.35
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,299.46,208.45
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,236.44,154.13
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,173.81,104.0
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,113.97,66.13
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,67.84,54.58
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,59.86,47.85
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,56.28,44.87
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,52.63,41.72
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,47.16,36.79
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,41.61,31.57
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,32.79,23.19
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,23.82,13.34
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,12.38,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,9.46,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,18.97,10.18
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,32.29,22.09
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,47.15,35.18
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,63.42,49.37
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,79.52,63.17
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,96.04,76.94
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,112.49,90.36
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,141.57,114.24
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,170.93,137.81
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,280.63,226.55
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,377.18,300.8
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,717.98,557.45
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,1010.79,745.98
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,1022.49,746.57
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,1042.65,757.41
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,1052.56,761.98
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,1058.45,764.38
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,1058.04,762.87
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,1053.5,759.05
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,1040.92,750.69
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,1024.29,740.05
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,1002.62,726.12
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,977.05,709.81
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,945.06,690.7
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,909.56,669.22
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,869.05,644.21
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,825.3,616.73
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,776.84,586.72
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,725.91,551.95
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,670.73,511.78
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,613.82,468.87
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,553.97,422.91
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,493.12,374.15
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,429.76,320.83
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,366.37,265.76
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,301.77,209.2
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,238.17,154.06
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,169.17,98.64
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,107.85,60.15
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,61.45,48.96
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,59.47,47.5
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,56.49,45.06
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,49.12,38.58
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,44.25,34.21
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,39.35,29.59
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,31.65,22.25
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,23.89,13.71
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,12.38,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,137.34,77.72
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,272.24,219.39
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,363.05,299.62
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,462.79,382.73
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,541.25,444.9
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,623.29,505.59
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,431.04,353.91
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,151.7,122.16
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,527.28,431.82
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,865.19,671.19
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,909.82,693.14
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,952.05,717.28
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,984.79,734.84
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,1002.49,742.65
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,1023.49,752.85
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,1040.8,760.66
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,1050.67,764.19
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,1056.51,765.43
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,1054.62,761.79
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,1048.62,755.91
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,1036.03,746.4
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,1019.41,734.64
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,996.88,719.16
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,970.53,701.46
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,938.69,681.68
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,903.38,659.67
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,862.92,634.21
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,819.37,606.54
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,771.33,575.43
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,720.85,540.01
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,666.04,500.5
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,609.49,458.43
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,549.91,412.64
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,489.42,364.42
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,426.71,313.05
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,363.98,259.87
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,300.06,205.08
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,232.02,147.54
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,168.53,97.53
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,107.58,60.0
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,62.37,49.44
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,60.06,47.82
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,56.74,45.1
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,48.99,38.32
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,44.15,33.99
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,39.25,29.41
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,31.58,22.13
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,23.82,13.83
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,11.79,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,138.54,87.65
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,269.59,218.44
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,350.89,289.99
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,439.28,363.59
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,335.41,279.15
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,202.23,167.17
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,234.04,193.34
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,266.17,217.99
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,562.47,451.15
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,835.63,637.4
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,875.13,653.75
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,911.82,671.66
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,946.84,689.43
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,978.92,705.18
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,991.45,708.21
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,1008.24,714.25
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,1020.14,720.86
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,1028.18,725.5
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,986.81,700.07
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,930.19,664.52
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,972.9,693.93
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,998.49,709.74
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,908.42,652.04
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,807.54,583.9
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,795.49,577.49
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,780.06,567.56
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,807.31,589.76
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,804.43,590.59
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,757.37,560.66
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,708.09,527.92
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,631.02,472.14
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,556.46,417.52
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,525.57,393.78
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,482.63,358.45
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,420.91,308.15
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,357.25,255.3
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,295.24,203.24
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,235.03,153.08
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,170.52,103.6
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,110.49,66.27
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,70.05,55.78
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,66.52,53.06
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,68.85,55.35
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,69.0,55.63
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,60.21,47.97
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,51.17,39.83
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,39.49,28.99
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,27.59,17.09
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,14.27,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
