Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,27.09,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,82.08,49.72
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,162.92,129.83
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,261.92,215.23
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,349.7,289.63
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,447.01,368.9
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,537.71,440.15
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,628.25,506.59
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,689.21,547.83
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,748.24,586.55
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,801.63,620.16
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,853.81,652.07
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,896.89,677.14
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,931.39,696.2
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,962.68,713.38
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,990.78,728.33
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,1016.3,741.28
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,1038.25,751.97
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,1032.97,747.17
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,1037.08,748.83
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,1032.74,743.84
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,1024.45,736.68
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,1011.75,728.36
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,995.2,717.81
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,972.08,704.28
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,945.37,688.5
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,913.48,668.41
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,878.4,646.21
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,838.91,621.78
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,796.54,595.11
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,749.48,562.47
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,700.21,527.22
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,645.93,487.81
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,592.35,447.47
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,533.84,402.55
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,474.74,355.41
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,413.34,304.48
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,352.87,252.89
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,291.54,200.36
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,231.68,150.05
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,174.89,115.27
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,153.76,113.85
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,129.07,107.11
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,120.44,100.28
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,92.46,76.39
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,67.31,54.54
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,61.75,49.73
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,56.05,44.57
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,44.5,33.95
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,35.23,25.04
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,21.62,9.97
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,8.54,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,46.63,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,138.62,92.75
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,228.42,184.11
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,333.02,275.39
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,415.26,345.38
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,503.45,417.34
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,577.4,475.57
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,653.85,532.37
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,639.17,518.55
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,608.07,491.87
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,723.77,577.62
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,830.1,650.78
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,891.01,689.46
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,949.65,726.28
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,980.14,744.29
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,1007.33,760.38
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,1032.4,773.63
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,1053.8,784.49
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,1047.16,778.7
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,1050.09,779.67
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,1043.53,773.85
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,1032.99,765.69
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,1019.09,756.22
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,1001.38,744.42
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,984.28,733.15
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,950.93,711.18
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,918.31,690.4
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,882.54,667.3
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,847.23,644.8
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,800.92,614.3
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,753.39,579.75
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,703.7,542.77
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,651.54,503.05
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,594.69,458.74
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,536.5,412.63
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,477.72,364.35
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,416.76,312.29
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,357.1,260.18
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,290.67,202.82
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,230.21,151.35
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,169.0,103.57
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,109.51,68.65
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,77.47,63.14
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,75.25,61.55
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,71.35,58.27
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,67.3,54.79
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,61.71,49.91
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,55.99,44.7
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,44.9,34.39
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,36.0,25.76
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,22.73,11.32
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,10.24,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,56.64,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,162.31,114.84
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,252.55,205.23
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,354.6,293.98
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,438.21,365.02
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,527.97,438.04
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,600.54,493.88
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,675.32,548.12
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,736.01,590.01
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,791.33,626.89
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,843.73,660.24
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,894.45,691.61
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,934.48,715.03
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,971.59,736.23
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,1002.11,753.45
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,1029.23,768.36
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,1037.1,769.32
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,1053.92,776.38
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,1061.36,778.8
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,1064.77,778.91
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,1061.05,774.2
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,1053.26,767.19
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,1039.47,758.93
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,1021.7,748.26
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,998.55,732.81
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,971.58,714.97
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,937.97,693.4
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,901.04,669.62
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,860.27,643.74
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,816.37,615.43
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,767.02,581.59
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,715.39,544.38
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,660.79,503.86
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,604.18,460.4
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,543.98,412.4
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,482.97,362.12
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,419.89,308.63
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,356.79,253.75
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,292.82,198.18
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,224.0,140.13
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,160.95,92.02
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,100.52,58.77
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,67.53,53.71
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,65.44,52.22
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,57.2,45.13
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,54.32,42.7
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,49.73,38.72
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,45.04,34.51
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,38.04,28.04
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,30.91,21.21
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,20.4,9.9
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,10.24,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,65.2,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,183.11,132.56
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,269.65,216.6
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,368.32,299.91
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,448.55,365.12
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,534.31,431.1
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,605.12,481.83
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,677.9,530.65
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,738.72,567.87
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,794.89,600.51
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,845.53,630.87
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,894.4,659.56
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,935.48,682.58
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,973.81,703.81
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,1002.91,718.21
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,1016.52,723.15
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,1036.16,733.32
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,1052.08,741.2
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,1059.62,744.37
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,1063.11,745.37
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,1058.52,741.59
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,1049.82,735.59
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,1035.05,726.3
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,1016.33,714.81
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,992.33,700.0
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,964.6,682.96
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,931.11,662.59
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,894.31,640.1
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,854.04,616.13
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,810.59,589.76
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,761.72,557.4
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,710.53,521.81
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,655.24,482.83
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,598.47,441.3
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,539.4,396.86
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,479.43,349.88
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,417.14,298.82
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,355.0,246.47
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,286.49,189.22
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,223.27,137.09
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,160.64,90.4
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,100.21,57.88
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,68.16,53.34
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,66.12,51.94
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,57.52,44.75
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,54.32,42.16
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,49.73,38.32
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,45.03,34.23
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,38.43,28.24
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,31.74,21.9
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,21.73,11.23
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,14.51,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,87.44,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,189.66,138.93
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,274.65,219.25
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,371.18,300.57
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,447.01,361.48
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,527.55,422.55
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,596.75,472.81
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,667.87,521.23
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,727.28,559.48
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,781.63,593.07
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,832.18,623.18
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,881.0,651.41
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,920.79,671.93
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,957.81,690.35
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,987.5,705.26
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,1013.84,718.08
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,1021.69,719.67
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,1038.36,726.99
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,1045.7,730.05
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,1049.07,731.02
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,1045.85,726.83
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,1038.6,720.51
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,1024.43,711.65
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,1006.34,700.64
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,983.43,685.5
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,956.78,668.24
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,923.96,648.55
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,887.83,626.8
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,847.57,603.2
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,804.28,577.34
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,756.21,545.78
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,705.79,511.2
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,651.99,473.84
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,596.29,433.68
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,537.14,389.8
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,477.04,343.38
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,415.32,293.58
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,353.34,242.02
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,289.78,188.93
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,221.05,133.14
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,158.14,87.06
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,97.16,54.94
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,65.37,50.5
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,63.21,49.0
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,60.1,46.59
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,56.9,44.03
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,48.32,36.77
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,44.34,33.35
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,37.69,27.36
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,30.92,21.04
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,20.82,10.69
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,11.1,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,93.2,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,200.05,147.63
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,285.74,225.89
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,382.8,306.03
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,462.26,369.0
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,547.0,432.53
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,616.51,482.33
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,687.74,530.68
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,743.73,565.69
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,803.54,602.24
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,853.53,632.08
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,901.66,660.25
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,940.84,681.0
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,977.19,699.77
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,994.33,706.73
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,1019.24,718.77
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,1038.22,728.26
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,1053.48,735.68
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,1059.96,736.78
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,1062.36,735.74
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,1058.1,730.96
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,1049.74,724.01
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,1034.85,714.8
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,1015.98,703.42
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,991.37,687.36
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,963.06,669.22
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,929.43,649.19
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,892.49,627.08
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,849.87,601.27
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,804.66,573.6
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,755.57,541.53
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,704.29,506.68
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,649.52,468.93
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,593.55,428.9
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,535.03,385.85
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,475.75,340.45
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,411.69,289.7
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,350.6,239.7
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,288.25,188.02
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,227.24,138.73
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,170.13,104.11
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,138.66,95.53
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,110.35,87.46
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,100.08,79.6
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,84.05,66.49
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,67.74,52.9
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,62.2,48.52
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,56.51,43.76
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,45.71,34.28
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,36.84,26.16
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,25.0,14.25
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,13.77,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,7.26,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,83.8,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,179.83,134.48
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,264.06,209.83
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,357.07,286.89
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,440.29,353.23
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,529.75,420.86
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,598.86,470.4
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,669.79,518.23
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,730.28,556.61
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,786.55,590.93
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,836.78,619.11
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,885.24,645.34
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,921.94,663.45
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,955.65,679.5
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,985.3,695.26
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,1011.58,709.0
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,1024.13,714.57
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,1032.47,717.95
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,1040.1,722.51
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,1029.73,716.47
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,1023.88,713.52
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,1028.39,716.83
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,948.56,668.33
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,854.58,606.28
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,812.15,579.99
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,768.94,552.1
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,754.86,544.48
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,737.97,534.52
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,774.04,562.18
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,788.62,574.2
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,676.07,495.13
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,570.62,420.58
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,526.54,390.14
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,483.86,359.43
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,417.36,311.47
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,360.74,270.55
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,317.43,238.85
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,278.02,209.82
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,252.15,189.71
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,225.35,168.77
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,193.05,140.08
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,152.42,110.98
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,124.54,101.74
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,106.39,86.89
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,88.3,71.77
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,69.94,56.14
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,64.1,51.2
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,58.07,45.89
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,47.93,36.63
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,37.4,26.82
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,23.67,13.51
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,11.69,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,90.53,12.2
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,195.19,149.26
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,277.85,223.48
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,371.07,301.28
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,454.8,367.75
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,544.72,435.15
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,613.1,483.73
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,683.11,530.68
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,739.31,566.17
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,799.54,603.35
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,848.38,631.77
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,895.3,658.41
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,933.4,679.94
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,968.6,699.55
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,985.04,706.23
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,1009.2,718.0
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,1026.67,726.73
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,1040.37,733.36
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,1046.64,735.86
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,1048.9,736.2
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,1041.78,732.28
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,1030.58,726.13
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,1015.86,716.85
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,997.3,705.36
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,972.27,689.73
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,943.79,672.0
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,911.07,653.15
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,875.22,632.18
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,835.02,607.82
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,791.97,581.16
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,744.0,548.22
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,693.94,512.98
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,640.51,474.33
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,585.66,433.39
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,527.89,389.69
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,467.81,342.55
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,406.62,292.53
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,345.99,241.54
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,284.19,189.41
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,223.8,139.78
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,164.05,95.85
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,100.31,60.58
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,72.04,56.85
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,69.97,55.44
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,66.96,53.12
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,63.86,50.66
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,58.97,46.61
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,53.95,42.28
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,46.14,35.16
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,38.12,27.62
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,26.14,15.8
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,16.72,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,61.67,16.26
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,131.36,99.88
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,210.42,168.49
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,286.23,231.88
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,352.08,285.27
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,422.23,339.75
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,488.8,390.8
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,559.29,443.08
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,623.91,487.76
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,680.61,525.34
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,680.98,523.01
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,683.68,522.37
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,686.93,521.4
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,666.44,504.5
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,648.36,489.67
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,626.2,471.93
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,693.55,519.12
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,760.41,563.8
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,804.79,591.98
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,829.11,607.33
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,820.98,601.09
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,810.31,593.67
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,901.91,658.58
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,972.09,703.46
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,951.16,688.95
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,926.54,673.46
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,894.69,653.35
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,859.76,631.22
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,816.06,603.94
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,778.79,580.39
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,732.32,547.79
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,683.71,512.9
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,633.06,475.21
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,579.73,434.26
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,488.35,365.8
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,417.57,313.54
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,361.96,271.38
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,312.9,234.05
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,271.05,202.29
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,231.42,173.06
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,195.09,141.65
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,152.74,111.7
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,121.51,99.29
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,103.91,84.84
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,90.96,74.13
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,77.9,63.1
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,56.91,44.88
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,47.74,36.81
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,41.32,30.95
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,34.78,24.75
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,25.83,15.73
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,18.84,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,10.24,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.1,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,8.21,1.06
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,14.4,6.55
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,20.6,12.02
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,27.64,18.17
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,34.7,24.26
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,41.77,30.28
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,48.86,36.23
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,151.62,123.18
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,259.56,210.77
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,189.68,152.59
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,113.59,89.06
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,273.44,220.35
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,450.64,357.43
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,505.31,397.28
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,559.96,437.17
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,807.27,622.52
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,1017.12,763.7
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,607.1,475.83
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,130.01,100.06
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,128.6,99.55
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,127.18,98.14
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,340.91,268.07
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,562.96,433.25
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,465.6,359.23
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,387.61,300.11
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,247.3,193.2
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,110.02,84.34
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,90.5,68.74
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,71.12,53.0
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,86.55,65.8
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,101.87,78.5
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,142.91,111.98
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,182.67,144.06
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,256.85,203.04
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,320.87,252.22
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,350.22,267.85
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,343.7,248.77
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,283.19,195.04
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,223.86,144.25
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,171.57,113.63
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,155.11,116.91
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,103.47,85.56
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,68.02,54.82
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,64.25,51.7
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,60.31,48.34
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,56.39,44.99
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,52.42,41.45
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,45.72,35.26
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,38.92,28.73
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,26.32,16.5
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,15.53,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,8.54,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
