Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,2.99,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,5.74,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,12.33,4.73
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,18.94,10.61
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,25.98,16.85
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,33.04,23.04
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,41.35,30.17
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,49.69,37.18
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,66.98,51.67
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,85.22,66.71
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,126.94,101.06
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,169.65,135.37
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,170.18,135.11
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,170.81,135.11
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,190.67,150.43
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,210.58,165.53
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,187.08,146.13
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,164.26,127.52
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,179.88,139.48
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,195.44,151.15
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,200.91,155.19
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,206.31,159.23
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,210.29,161.88
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,214.17,164.46
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,260.02,199.46
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,305.36,233.35
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,377.1,286.79
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,433.8,328.1
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,480.33,362.18
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,529.98,397.84
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,523.32,393.45
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,515.12,388.28
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,614.72,465.23
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,669.57,505.76
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,618.21,466.35
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,565.23,425.39
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,509.08,381.1
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,452.1,334.51
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,393.98,285.03
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,335.56,234.21
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,275.95,182.86
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,210.07,128.5
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,150.52,85.0
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,92.4,56.47
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,69.78,55.41
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,68.3,54.47
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,64.85,51.74
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,61.2,48.81
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,53.21,41.95
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,50.21,39.4
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,45.1,34.78
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,39.87,29.89
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,33.06,23.48
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,26.17,16.54
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,12.84,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,18.56,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,50.0,31.14
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,89.68,68.46
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,141.91,113.91
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,173.77,141.95
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,216.25,177.91
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,268.27,220.22
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,310.27,253.27
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,489.99,395.68
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,681.83,535.17
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,734.84,567.18
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,786.99,599.48
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,831.42,626.94
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,873.83,652.71
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,791.42,593.54
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,661.12,497.7
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,841.26,625.37
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,979.57,709.47
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,964.3,696.23
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,920.29,666.02
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,966.54,696.27
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,1005.45,719.09
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,1001.14,714.85
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,992.98,708.96
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,978.16,700.4
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,959.63,689.62
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,935.27,673.87
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,907.57,656.02
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,875.81,637.21
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,841.03,616.29
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,799.55,590.23
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,756.01,561.11
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,710.32,528.77
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,662.63,494.17
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,612.27,457.02
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,560.44,417.48
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,505.22,374.52
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,449.33,329.45
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,388.61,278.93
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,330.73,229.41
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,271.68,179.29
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,213.71,131.86
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,156.1,90.37
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,100.39,63.23
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,78.57,62.5
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,70.38,55.8
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,68.21,54.12
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,65.94,52.33
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,62.74,49.78
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,59.47,47.06
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,54.34,42.56
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,49.14,37.8
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,38.3,27.86
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,29.28,19.1
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,14.75,1.29
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,34.22,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,104.6,71.28
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,172.39,134.85
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,252.41,204.24
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,320.7,262.96
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,401.03,329.28
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,468.81,383.56
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,539.97,438.46
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,600.11,481.98
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,661.18,524.19
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,716.64,560.2
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,771.83,594.88
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,811.62,619.13
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,854.09,644.88
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,891.44,666.29
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,926.33,685.81
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,951.17,698.64
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,960.75,701.77
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,981.54,712.33
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,999.0,720.62
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,1003.97,722.54
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,1005.08,722.36
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,999.38,717.7
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,989.83,710.82
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,975.54,702.43
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,957.53,691.76
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,933.66,677.38
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,906.39,660.79
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,874.61,641.16
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,839.77,619.37
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,801.4,595.52
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,760.1,568.51
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,714.75,536.32
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,667.15,501.57
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,615.96,463.12
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,563.12,422.14
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,507.54,378.21
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,450.98,331.9
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,392.62,282.14
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,334.01,231.18
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,274.22,179.83
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,215.09,131.01
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,148.41,82.41
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,90.79,54.64
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,68.03,53.67
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,66.84,52.96
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,65.44,51.93
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,58.68,46.19
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,55.5,43.61
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,52.23,40.86
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,48.31,37.41
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,44.4,33.79
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,36.98,26.85
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,29.42,19.39
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,14.44,2.05
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,49.13,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,110.51,76.43
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,175.44,137.35
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,251.41,203.25
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,167.62,137.1
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,54.51,41.05
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,67.29,51.97
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,80.06,62.5
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,101.93,80.39
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,123.84,97.94
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,134.03,105.64
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,144.31,113.33
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,170.88,134.15
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,197.72,154.75
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,232.86,181.48
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,268.19,207.78
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,431.04,330.2
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,559.21,420.53
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,798.22,590.22
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,989.16,710.43
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,993.57,710.4
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,994.19,710.95
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,989.06,706.72
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,980.11,700.29
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,965.52,691.78
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,947.27,681.05
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,923.69,665.68
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,896.78,648.21
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,865.83,628.63
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,831.88,607.02
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,793.13,583.31
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,751.79,556.36
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,706.63,524.31
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,659.35,489.95
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,609.71,453.26
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,558.17,413.86
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,503.25,371.05
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,447.44,325.97
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,389.87,277.6
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,331.8,227.74
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,272.8,177.58
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,214.46,129.88
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,148.75,82.32
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,92.31,55.36
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,69.47,54.22
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,68.01,53.31
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,67.42,53.09
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,61.23,48.01
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,57.8,45.25
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,54.28,42.32
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,49.71,38.33
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,45.08,34.12
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,37.7,27.35
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,30.2,20.06
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,14.41,2.73
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,59.41,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,134.81,94.45
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,207.43,161.69
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,290.07,232.06
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,360.2,290.88
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,436.29,351.84
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,327.22,265.34
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,156.1,124.59
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,195.87,157.1
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,236.82,188.68
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,362.78,287.0
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,498.38,386.6
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,700.67,532.63
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,876.04,646.1
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,775.51,573.38
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,631.76,468.3
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,615.43,455.15
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,576.88,425.73
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,642.02,469.46
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,687.28,498.13
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,877.2,628.78
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,1020.92,715.99
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,1015.63,709.65
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,1006.39,703.23
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,990.89,693.52
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,971.63,681.67
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,946.92,666.16
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,918.78,648.55
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,885.65,628.99
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,849.48,607.32
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,809.99,583.25
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,767.74,556.29
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,720.89,523.91
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,671.86,489.18
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,619.83,451.68
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,566.27,411.74
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,510.19,368.98
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,453.18,323.89
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,394.26,275.46
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,335.29,225.91
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,275.59,176.12
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,216.66,128.82
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,149.7,81.06
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,91.81,53.6
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,68.29,52.32
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,66.76,51.35
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,64.32,49.57
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,61.77,47.66
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,53.75,41.09
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,50.77,38.74
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,46.43,35.08
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,42.02,31.18
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,35.33,25.08
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,28.54,18.55
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,17.94,5.45
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,7.68,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,56.05,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,125.57,88.48
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,192.9,150.22
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,275.48,220.36
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,344.13,278.05
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,418.67,338.09
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,295.97,240.0
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,131.72,103.83
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,174.95,139.19
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,209.28,165.9
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,280.69,221.8
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,371.31,289.92
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,343.65,266.3
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,330.08,254.05
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,380.74,290.47
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,450.43,338.82
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,549.72,409.03
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,669.53,489.53
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,598.74,436.53
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,544.4,396.02
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,556.56,404.61
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,567.64,411.84
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,569.78,412.21
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,570.89,412.0
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,558.27,402.84
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,545.08,393.45
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,514.18,372.5
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,496.45,360.47
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,474.38,345.32
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,452.72,330.4
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,440.45,322.17
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,427.98,313.67
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,412.07,302.53
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,396.11,291.3
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,390.73,287.64
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,383.63,282.48
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,364.57,269.09
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,346.42,256.02
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,312.1,230.84
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,286.1,211.8
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,259.34,191.37
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,236.81,174.03
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,205.87,152.3
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,185.84,140.46
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,167.02,134.35
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,152.7,123.29
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,138.21,111.92
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,123.38,100.08
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,84.68,67.81
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,55.66,43.12
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,50.77,39.03
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,45.79,34.62
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,38.02,27.56
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,30.08,20.02
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,17.9,6.1
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,7.68,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,54.79,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,120.71,86.25
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,189.12,149.04
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,269.64,219.34
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,341.75,281.98
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,417.85,346.24
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,484.02,399.95
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,553.09,454.08
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,612.19,498.19
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,671.94,541.13
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,725.11,576.92
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,773.61,608.51
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,817.77,636.59
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,859.99,662.7
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,897.48,683.75
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,932.49,702.62
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,947.52,709.36
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,970.31,721.49
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,917.75,684.74
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,829.95,620.0
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,934.95,695.25
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,1008.2,740.94
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,1008.61,739.59
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,1005.08,736.75
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,991.44,727.57
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,974.01,716.14
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,951.55,700.23
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,925.57,682.13
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,893.28,661.83
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,857.94,639.36
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,818.46,613.86
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,776.23,584.98
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,729.44,552.52
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,680.49,517.41
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,628.33,477.79
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,574.39,435.5
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,491.89,372.28
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,428.1,323.5
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,382.1,284.84
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,332.68,242.11
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,279.35,191.9
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,216.59,133.88
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,157.89,91.16
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,101.92,64.04
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,76.57,61.51
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,67.15,53.63
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,89.95,73.96
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,119.66,100.35
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,106.48,89.19
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,92.94,77.53
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,77.85,64.23
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,63.61,51.39
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,48.25,37.2
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,32.65,22.63
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,19.21,7.66
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.12,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,28.08,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,62.77,43.44
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,106.51,83.27
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,163.49,133.49
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,209.58,173.94
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,258.28,215.62
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,306.68,256.12
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,358.22,298.06
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,449.26,371.14
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,531.63,435.34
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,656.88,530.87
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,782.74,620.36
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,683.78,542.55
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,556.76,441.68
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,748.32,588.15
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,933.94,715.22
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,786.46,606.57
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,589.42,457.05
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,679.5,523.92
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,750.48,573.62
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,793.02,602.42
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,818.0,619.38
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,703.16,534.94
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,588.85,449.6
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,805.75,614.94
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,963.9,724.36
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,940.4,706.71
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,913.46,688.73
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,881.6,667.4
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,846.72,643.94
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,807.39,617.27
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,765.41,587.31
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,680.87,521.93
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,600.73,459.96
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,593.81,455.86
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,567.58,434.5
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,511.8,389.23
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,455.16,341.84
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,396.67,291.03
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,338.29,239.4
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,262.78,187.38
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,243.25,185.42
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,182.52,125.36
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,101.03,63.53
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,77.15,62.24
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,75.63,61.28
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,68.48,55.2
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,67.93,54.91
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,64.41,52.04
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,60.78,48.99
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,56.84,45.53
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,52.93,41.9
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,42.32,32.08
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,33.76,23.77
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,21.62,9.92
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,10.24,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,20.08,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,51.23,34.91
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,88.11,68.09
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,127.69,102.88
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,166.1,136.51
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,206.13,170.81
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,245.02,203.09
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,285.38,235.7
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,380.33,311.73
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,468.98,380.01
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,613.83,489.51
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,762.84,593.93
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,806.73,620.83
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,844.13,644.16
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,652.72,504.42
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,389.27,302.54
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,506.65,393.04
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,606.67,465.4
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,720.96,547.73
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,834.9,626.85
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,723.07,544.4
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,609.56,460.98
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,621.4,469.13
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,631.76,475.06
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,637.63,478.88
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,641.83,481.59
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,616.81,463.6
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,591.58,445.63
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,528.13,399.51
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,460.96,350.34
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,568.43,432.53
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,652.02,493.59
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,663.08,504.11
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,652.27,498.32
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,605.96,462.64
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,554.46,422.32
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,460.05,349.79
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,393.9,300.4
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,326.31,249.89
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,272.36,210.68
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,268.61,203.23
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,247.62,180.98
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,183.38,123.19
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,105.09,67.44
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,74.77,60.01
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,73.68,59.31
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,81.39,66.27
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,88.29,72.52
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,74.61,60.81
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,60.57,48.6
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,54.39,43.18
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,47.99,37.36
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,40.75,30.6
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,31.65,21.91
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,20.55,9.57
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,10.24,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,60.61,2.3
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,132.81,96.83
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,198.41,156.39
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,274.76,222.41
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,346.07,283.31
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,420.15,344.49
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,391.85,321.35
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,340.13,278.76
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,397.69,323.86
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,457.76,368.5
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,612.38,484.77
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,772.4,595.15
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,811.47,617.82
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,852.94,643.46
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,888.64,663.66
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,921.76,681.97
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,946.99,695.01
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,968.96,706.02
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,977.91,709.9
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,995.68,719.64
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,1000.19,722.33
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,1000.87,722.94
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,995.28,719.76
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,985.86,714.34
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,971.23,707.04
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,952.92,697.42
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,928.37,682.46
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,900.5,665.32
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,869.06,645.0
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,834.63,622.61
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,794.48,597.44
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,752.02,568.95
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,706.81,536.57
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,659.55,501.75
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,609.11,463.5
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,557.13,422.79
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,502.68,378.58
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,447.4,332.31
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,390.3,283.48
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,333.13,233.59
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,275.1,183.42
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,210.72,130.09
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,153.46,88.24
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,98.38,60.91
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,74.4,59.58
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,73.18,58.88
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,65.26,52.14
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,63.58,50.85
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,60.3,48.19
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,56.91,45.35
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,52.12,41.15
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,47.22,36.68
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,39.94,29.88
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,32.5,22.69
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,20.6,9.92
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,11.1,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,5.55,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
