Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,55.66,5.78
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,120.13,87.58
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,183.47,144.72
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,257.2,208.96
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,321.58,264.66
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,397.1,327.54
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,338.93,280.07
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,268.59,220.97
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,457.18,374.27
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,647.9,518.37
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,701.92,552.95
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,755.69,587.7
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,794.18,612.13
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,835.09,638.07
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,870.68,658.8
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,903.8,677.66
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,859.66,646.34
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,791.42,595.34
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,759.69,570.89
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,709.76,533.68
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,865.9,647.19
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,976.88,718.87
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,971.9,712.09
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,963.18,704.7
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,949.4,694.66
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,932.04,682.48
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,909.44,667.92
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,883.56,651.29
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,852.9,631.51
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,819.36,609.77
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,736.07,549.73
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,649.66,485.9
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,656.82,494.19
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,647.43,488.42
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,598.92,452.09
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,548.5,413.43
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,495.18,370.9
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,441.3,326.57
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,385.34,279.49
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,328.94,230.94
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,272.45,182.36
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,217.01,136.49
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,160.57,95.21
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,105.44,66.91
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,74.24,59.17
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,72.83,58.32
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,69.57,55.68
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,66.08,52.82
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,62.93,50.31
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,59.68,47.63
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,53.87,42.46
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,47.86,36.96
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,40.63,30.27
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,31.66,21.81
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,20.94,10.4
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,11.1,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,5.55,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,63.62,11.25
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,139.43,102.09
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,207.86,163.69
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,285.47,230.87
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,352.84,288.93
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,425.67,349.5
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,488.84,399.64
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,554.51,449.72
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,612.52,492.98
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,671.08,534.72
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,718.5,565.63
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,768.41,597.61
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,811.74,624.75
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,853.1,650.07
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,666.7,514.07
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,407.74,316.12
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,551.39,426.59
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,697.81,530.81
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,731.98,551.74
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,781.15,583.38
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,899.53,667.2
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,986.49,721.83
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,685.2,516.52
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,303.75,231.71
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,671.35,513.59
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,941.96,694.47
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,755.53,561.9
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,544.13,406.71
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,713.02,536.0
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,828.3,617.92
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,791.13,591.77
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,751.15,563.96
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,706.42,531.79
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,659.58,497.29
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,609.37,459.76
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,557.49,419.66
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,503.28,376.1
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,448.18,330.42
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,390.99,281.8
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,333.41,231.86
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,275.1,181.84
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,210.17,128.41
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,151.66,85.53
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,94.61,56.66
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,69.46,55.04
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,68.38,54.45
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,85.69,69.73
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,111.54,92.38
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,100.0,82.72
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,87.99,72.52
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,64.86,52.15
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,43.33,32.95
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,37.11,27.19
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,30.81,21.11
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,21.17,10.85
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,11.95,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,5.97,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,8.22,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,16.49,7.81
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,28.52,18.61
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,41.11,29.71
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,55.86,42.54
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,70.55,55.07
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,85.68,67.73
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,100.78,80.1
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,133.2,107.06
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,166.34,134.12
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,191.18,153.65
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,230.56,184.44
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,223.59,177.73
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,230.7,182.38
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,330.69,260.25
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,416.93,324.49
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,502.79,387.43
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,570.68,435.94
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,657.99,497.26
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,726.39,543.96
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,880.74,653.98
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,989.08,722.79
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,984.66,718.15
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,976.4,712.64
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,962.02,703.08
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,943.97,691.3
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,921.01,677.14
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,894.67,660.73
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,863.44,640.41
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,829.23,618.03
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,789.46,591.78
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,747.48,562.52
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,702.55,530.41
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,655.54,495.87
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,606.07,458.45
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,554.83,418.43
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,500.69,374.64
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,445.66,328.76
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,388.72,280.24
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,331.44,230.42
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,273.71,180.67
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,216.62,133.3
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,150.91,84.65
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,94.24,55.97
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,68.7,54.17
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,67.6,53.55
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,65.62,52.12
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,63.56,50.6
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,55.47,43.71
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,52.6,41.35
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,48.73,37.98
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,44.82,34.43
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,38.67,28.7
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,32.44,22.66
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,21.77,11.58
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,12.45,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,6.83,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,59.42,15.94
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,127.04,93.6
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,190.07,150.14
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,263.32,213.9
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,199.3,164.02
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,98.04,78.53
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,119.98,97.23
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,142.44,115.71
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,160.46,130.03
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,178.49,144.09
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,242.09,195.12
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,294.98,236.15
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,281.16,223.19
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,266.33,209.87
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,279.5,219.15
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,292.48,228.03
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,334.46,259.15
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,376.28,289.34
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,437.99,334.13
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,517.35,389.98
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,451.58,340.94
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,404.26,305.74
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,434.24,327.41
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,463.15,347.47
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,627.32,466.73
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,754.73,554.56
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,750.01,549.5
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,733.15,538.02
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,713.78,524.37
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,692.9,509.64
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,730.65,539.3
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,742.43,549.68
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,698.99,518.3
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,653.53,485.28
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,605.02,449.54
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,554.83,411.32
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,501.76,370.09
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,447.85,326.71
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,388.54,277.53
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,331.78,229.16
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,274.31,180.54
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,217.76,134.36
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,161.25,93.53
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,106.65,66.08
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,74.03,58.26
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,72.91,57.66
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,70.93,56.28
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,68.84,54.77
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,65.79,52.38
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,62.64,49.82
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,58.06,45.89
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,53.4,41.71
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,43.48,32.76
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,35.32,25.09
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,23.92,13.46
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,12.75,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,6.83,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,61.56,19.04
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,131.4,97.03
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,196.57,154.79
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,272.77,220.27
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,185.38,151.57
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,64.6,49.57
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,78.77,61.62
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,92.92,73.19
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,110.42,87.29
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,127.9,101.1
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,146.2,115.43
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,164.72,129.69
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,248.38,195.5
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,322.22,250.96
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,424.17,325.72
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,510.37,385.85
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,753.73,558.38
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,957.17,684.6
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,973.92,687.8
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,987.22,691.96
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,992.14,692.5
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,993.29,691.02
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,989.2,687.7
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,981.32,682.3
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,966.4,674.09
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,947.86,663.8
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,925.36,649.83
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,899.5,633.79
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,867.95,615.37
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,833.48,594.94
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,794.77,572.25
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,753.6,546.05
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,708.27,515.26
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,660.92,482.12
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,610.49,445.7
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,558.75,407.06
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,504.83,365.92
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,450.07,322.61
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,393.31,276.05
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,336.65,228.54
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,273.19,176.18
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,215.8,130.0
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,158.48,89.29
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,102.98,61.74
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,76.53,59.64
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,75.05,58.75
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,66.71,51.85
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,64.78,50.38
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,61.55,47.96
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,58.21,45.36
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,53.86,41.67
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,49.42,37.74
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,42.21,31.27
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,34.85,24.41
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,22.89,12.67
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,12.45,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,6.83,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,62.6,21.26
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,133.97,98.53
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,198.59,154.85
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,274.04,218.05
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,343.3,274.95
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,414.66,331.24
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,480.2,380.38
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,548.79,429.53
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,606.09,469.2
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,663.95,507.75
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,715.69,539.49
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,762.94,567.45
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,806.32,592.52
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,847.78,615.89
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,881.43,633.63
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,912.38,649.57
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,937.59,663.12
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,947.79,667.53
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,962.2,674.84
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,973.07,680.0
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,978.35,683.24
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,979.94,684.44
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,974.9,681.44
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,966.14,676.26
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,952.38,668.46
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,935.07,658.55
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,912.08,645.12
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,885.92,629.69
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,854.77,610.28
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,820.87,589.07
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,782.55,565.16
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,742.05,538.09
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,698.29,508.66
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,652.61,477.02
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,603.64,441.86
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,554.18,405.0
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,500.35,363.91
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,445.92,320.91
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,389.72,274.72
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,333.86,227.92
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,277.52,181.12
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,222.22,136.76
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,167.05,97.48
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,106.1,64.61
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,80.11,62.38
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,78.97,61.8
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,76.26,59.85
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,73.36,57.71
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,70.16,55.37
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,66.85,52.84
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,60.91,47.8
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,54.76,42.4
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,44.81,33.54
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,36.71,26.05
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,25.03,14.57
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,13.55,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,7.26,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,64.93,23.99
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,139.67,103.31
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,204.46,160.27
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,283.73,227.06
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,177.96,144.47
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,31.38,21.19
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,38.03,26.97
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,44.69,32.48
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,53.46,39.66
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,62.24,46.74
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,78.85,60.16
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,96.0,73.8
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,103.82,79.7
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,111.65,85.59
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,134.7,103.62
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,157.9,121.46
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,232.85,179.26
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,327.08,249.19
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,341.22,258.18
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,355.02,267.43
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,385.02,289.14
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,414.34,310.07
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,423.06,315.39
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,431.22,320.47
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,468.96,347.42
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,504.86,372.51
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,521.3,384.19
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,545.22,401.08
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,651.83,478.03
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,743.21,541.1
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,692.86,506.12
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,643.37,472.6
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,609.53,449.45
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,573.77,424.24
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,555.66,410.73
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,532.23,392.42
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,496.19,363.99
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,448.77,324.52
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,392.3,277.81
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,335.97,230.32
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,278.71,182.45
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,222.4,136.95
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,166.54,96.87
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,112.54,69.59
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,77.85,60.96
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,76.58,60.27
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,74.44,58.66
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,72.17,56.92
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,68.88,54.49
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,65.48,51.87
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,60.26,47.44
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,54.88,42.69
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,44.94,33.82
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,36.8,26.27
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,25.45,15.09
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,14.32,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,7.68,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,68.66,27.12
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,148.35,109.88
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,217.02,170.41
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,295.02,236.99
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,208.77,170.15
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,66.43,51.02
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,81.07,63.41
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,95.69,75.14
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,114.49,90.22
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,133.33,105.01
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,167.87,132.45
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,203.09,159.76
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,245.94,192.24
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,275.44,213.77
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,327.59,252.11
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,380.12,289.55
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,480.3,361.47
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,562.98,418.2
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,668.74,490.99
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,772.16,559.3
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,710.43,514.1
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,645.63,468.29
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,649.13,470.29
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,651.21,470.62
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,654.47,472.5
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,656.06,473.29
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,579.82,419.75
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,496.97,361.44
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,500.28,364.52
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,508.14,369.97
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,498.14,363.35
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,487.25,356.16
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,530.16,387.82
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,560.5,409.1
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,512.16,374.33
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,467.34,342.27
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,439.73,321.73
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,409.48,298.36
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,370.92,268.6
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,332.27,238.31
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,285.75,193.8
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,219.04,131.67
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,174.43,108.23
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,157.75,111.4
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,142.39,113.76
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,134.61,108.19
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,127.47,102.83
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,125.13,101.44
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,112.09,91.08
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,98.67,80.18
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,72.12,57.48
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,50.14,38.37
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,43.36,32.32
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,36.45,25.89
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,24.79,14.61
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,14.77,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,8.11,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,72.24,29.87
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,159.66,117.82
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,227.21,177.28
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,304.85,242.98
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,371.38,298.36
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,442.99,355.48
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,321.11,259.08
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,127.87,100.55
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,146.34,115.91
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,165.01,130.31
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,188.87,148.39
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,212.98,166.27
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,257.32,199.57
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,287.9,221.62
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,358.26,273.39
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,429.62,323.87
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,512.5,381.87
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,577.66,426.08
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,582.11,425.96
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,585.14,425.54
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,583.33,423.65
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,580.39,421.1
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,645.32,465.9
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,721.81,516.31
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,720.52,514.29
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,717.22,511.83
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,660.37,472.16
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,596.74,428.1
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,588.9,423.4
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,579.71,417.24
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,560.55,403.61
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,540.47,389.33
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,530.36,382.52
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,517.12,373.26
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,497.95,360.07
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,475.85,344.27
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,446.37,322.41
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,414.36,297.99
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,371.11,265.57
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,330.29,234.79
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,286.07,204.32
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,244.6,177.05
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,212.99,154.98
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,193.18,143.15
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,165.63,131.07
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,143.45,114.03
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,130.79,104.3
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,109.84,87.47
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,96.26,76.69
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,82.57,65.56
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,59.46,45.94
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,47.88,35.95
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,41.81,30.65
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,35.66,25.01
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,25.71,15.37
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,14.8,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,8.11,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,14.41,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,82.85,36.48
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,157.26,116.32
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,225.97,176.81
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,303.25,242.57
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,204.18,165.86
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,52.25,38.76
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,63.58,48.39
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,74.92,57.64
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,81.69,62.93
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,88.5,68.18
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,107.18,82.88
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,125.92,97.31
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,140.41,108.36
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,154.98,119.34
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,187.53,144.32
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,220.3,168.95
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,237.77,181.45
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,255.17,193.82
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,284.12,214.74
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,330.06,247.69
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,369.88,275.7
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,408.97,302.7
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,432.61,318.6
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,455.32,333.82
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,559.78,407.64
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,644.71,465.4
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,683.9,491.33
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,707.61,507.27
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,623.63,448.82
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,539.56,390.25
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,520.44,378.07
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,500.99,364.97
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,470.52,344.26
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,441.19,324.2
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,453.75,333.56
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,456.32,334.83
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,424.04,310.69
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,391.76,286.38
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,373.61,269.77
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,337.04,237.43
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,288.09,198.28
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,238.37,159.2
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,205.36,141.42
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,189.4,139.21
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,160.64,128.13
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,149.39,119.68
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,117.62,94.05
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,93.47,74.36
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,90.51,72.42
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,87.48,70.28
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,76.55,61.06
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,65.14,51.21
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,54.17,41.56
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,41.41,30.08
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,28.68,17.98
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,16.13,0.0
