Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,8.54,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,14.62,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,82.81,37.79
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,156.35,116.06
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,225.06,176.2
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,302.78,241.68
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,205.75,166.83
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,55.01,41.17
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,67.27,51.7
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,79.53,61.7
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,97.4,76.13
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,115.3,90.26
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,152.39,119.59
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,190.16,148.55
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,209.12,162.39
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,228.13,176.17
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,338.32,259.19
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,453.59,341.17
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,468.23,349.08
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,463.76,344.74
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,764.13,557.29
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,1000.55,702.36
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,950.06,666.82
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,867.5,610.57
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,832.85,587.69
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,795.96,562.59
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,893.95,630.58
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,959.41,670.6
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,935.54,654.53
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,908.39,637.64
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,815.88,577.36
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,713.39,507.09
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,686.25,488.83
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,657.94,468.79
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,623.12,445.58
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,586.49,420.63
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,502.93,362.3
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,434.65,314.41
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,414.97,300.33
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,392.74,283.49
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,358.58,257.51
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,327.35,232.91
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,292.5,205.39
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,254.5,175.62
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,213.02,149.25
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,189.91,139.01
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,166.48,131.9
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,153.13,121.84
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,142.11,113.52
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,123.31,98.6
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,109.74,87.97
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,95.91,76.84
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,68.24,53.56
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,48.64,36.77
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,42.6,31.43
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,36.46,25.75
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,26.54,16.24
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,15.6,0.0
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,8.54,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,20.51,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,92.64,42.97
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,169.69,123.9
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,236.41,181.95
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,312.63,245.7
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,379.34,300.29
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,450.95,356.39
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,513.91,403.59
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,578.95,450.29
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,633.58,486.82
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,691.04,522.8
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,708.24,528.92
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,716.57,529.54
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,686.62,504.74
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,652.72,476.73
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,712.82,515.87
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,773.42,553.03
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,884.27,620.49
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,970.43,667.17
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,987.21,673.02
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,1000.49,677.97
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,1004.55,679.02
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,1004.73,678.08
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,999.12,673.94
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,989.63,667.69
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,974.88,659.84
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,956.42,649.88
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,932.16,636.46
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,904.56,621.0
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,873.77,603.48
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,839.95,583.92
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,798.41,559.28
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,754.91,531.7
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,710.59,502.93
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,664.18,471.82
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,614.25,436.79
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,562.76,399.42
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,500.39,353.24
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,444.43,311.61
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,393.24,269.93
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,340.06,224.08
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,282.51,177.52
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,218.45,127.59
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,161.51,87.91
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,106.52,60.52
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,75.98,57.37
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,74.84,56.79
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,93.31,72.4
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,126.09,99.79
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,113.34,89.86
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,100.23,79.5
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,73.07,56.85
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,50.69,37.88
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,44.39,32.47
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,37.97,26.69
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,25.92,15.57
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,15.54,0.0
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,8.54,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.27,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,21.49,6.45
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,40.97,27.16
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,69.65,51.73
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,99.83,77.4
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,130.4,103.27
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,161.96,129.47
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,192.7,154.19
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,236.2,188.32
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,211.52,167.57
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,195.86,153.91
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,314.3,247.09
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,424.52,329.17
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,520.07,398.0
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,602.99,456.02
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,422.39,322.08
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,221.1,167.87
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,235.76,179.72
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,250.36,190.33
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,324.06,244.73
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,382.62,286.34
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,542.55,401.69
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,698.83,507.46
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,590.04,429.67
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,483.21,353.89
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,573.49,418.15
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,644.9,466.28
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,618.38,446.49
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,591.71,427.54
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,589.4,425.54
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,585.3,422.06
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,581.04,418.69
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,575.91,414.56
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,488.81,353.85
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,411.24,299.35
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,453.89,330.14
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,481.44,347.98
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,431.87,312.01
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,392.21,283.42
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,345.21,249.69
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,303.52,220.04
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,273.49,186.1
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,218.14,129.51
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,161.66,89.26
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,106.77,61.11
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,95.03,73.71
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,120.82,95.59
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,94.44,74.16
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,64.49,49.41
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,61.63,47.39
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,58.68,45.17
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,54.35,41.57
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,49.9,37.73
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,43.57,32.15
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,37.11,26.24
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,26.83,16.56
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,15.57,0.47
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,8.54,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,22.3,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,92.94,44.94
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,167.2,123.05
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,232.84,180.74
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,307.83,244.12
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,220.32,177.66
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,74.06,56.92
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,89.15,69.72
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,104.22,81.81
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,108.21,84.61
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,112.43,87.57
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,149.02,116.56
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,186.28,145.22
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,202.44,156.92
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,218.63,168.6
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,283.85,217.3
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,335.32,254.12
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,426.97,320.64
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,537.51,397.18
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,540.08,396.27
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,541.46,395.71
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,624.89,454.66
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,723.01,520.64
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,752.67,539.28
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,791.92,564.4
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,888.16,632.18
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,952.12,672.45
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,928.95,657.86
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,902.42,642.24
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,871.85,623.23
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,838.26,602.24
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,798.57,576.67
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,756.58,548.12
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,652.78,474.84
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,557.2,406.66
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,524.83,383.76
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,491.98,359.59
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,444.67,324.97
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,401.07,292.85
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,359.72,261.99
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,328.16,238.17
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,272.98,199.55
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,236.15,175.57
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,199.75,149.61
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,177.25,134.3
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,154.84,123.59
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,134.19,107.3
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,114.95,91.93
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,95.35,75.97
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,83.76,66.68
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,72.08,57.09
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,60.31,47.09
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,48.46,36.81
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,37.23,26.94
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,25.6,16.57
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,16.48,8.16
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,7.39,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,3.84,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,21.96,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,91.08,44.74
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,163.47,120.93
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,228.52,178.4
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,302.99,241.91
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,224.04,181.57
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,85.0,66.18
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,103.03,81.36
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,121.26,96.06
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,144.94,114.99
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,169.08,133.91
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,168.17,132.23
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,167.12,130.54
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,175.66,136.64
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,184.27,142.7
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,204.01,157.5
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,223.8,172.11
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,244.99,187.5
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,266.1,202.63
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,396.78,299.78
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,529.67,393.2
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,542.82,400.11
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,554.95,407.4
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,556.88,407.6
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,557.83,407.25
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,658.95,478.82
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,741.03,534.79
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,757.13,544.66
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,761.37,547.56
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,735.72,530.28
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,708.57,512.16
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,633.69,460.57
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,567.73,414.51
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,562.58,411.83
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,553.41,405.42
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,505.86,371.32
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,461.24,339.22
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,438.78,323.0
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,412.44,302.85
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,378.7,275.56
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,334.35,239.26
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,281.8,203.01
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,247.63,182.76
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,213.65,153.74
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,176.95,127.57
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,162.81,131.09
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,154.77,125.19
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,145.19,117.92
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,127.75,103.93
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,113.65,92.73
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,99.28,81.01
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,73.15,58.63
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,49.8,38.29
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,43.46,32.57
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,36.99,26.52
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,26.34,16.47
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,17.11,2.69
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,9.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,18.96,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,83.54,40.98
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,153.67,113.3
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,217.95,169.75
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,291.87,232.72
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,355.56,285.98
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,424.13,340.88
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,310.18,250.8
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,126.84,99.93
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,159.02,126.53
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,204.33,162.26
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,217.73,171.67
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,230.88,180.89
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,261.73,203.9
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,292.72,226.46
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,301.82,231.64
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,310.59,236.67
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,330.73,251.04
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,350.59,265.01
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,396.03,297.48
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,440.99,328.82
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,551.75,407.98
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,643.24,471.09
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,683.47,496.61
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,705.68,510.63
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,841.02,607.03
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,933.6,666.74
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,911.89,651.21
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,886.86,635.08
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,857.01,617.54
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,824.22,597.98
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,785.86,574.09
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,745.29,546.93
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,701.85,516.36
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,656.32,483.55
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,607.71,447.6
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,557.73,409.57
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,505.14,369.17
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,451.66,326.61
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,396.62,280.97
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,336.56,230.7
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,279.44,182.79
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,223.06,136.83
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,179.07,112.85
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,162.0,115.07
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,109.17,87.51
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,71.78,56.32
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,84.57,67.67
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,96.85,78.56
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,91.53,74.35
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,85.97,69.87
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,70.64,56.71
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,56.04,43.94
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,49.12,37.68
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,39.78,29.08
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,29.23,19.04
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,18.56,4.11
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,10.24,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,25.42,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,96.11,48.06
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,170.18,126.02
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,235.77,184.57
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,310.77,249.41
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,275.43,224.35
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,201.91,164.81
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,236.28,193.3
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,271.33,221.14
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,256.11,207.37
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,222.18,178.47
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,283.72,227.57
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,363.13,288.66
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,426.47,336.01
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,491.68,383.57
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,528.41,408.46
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,582.52,445.26
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,642.15,487.41
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,702.0,528.8
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,762.79,568.89
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,807.08,597.33
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,910.29,670.44
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,983.51,716.44
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,978.12,712.16
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,968.94,706.54
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,933.47,684.02
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,873.55,640.89
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,893.73,659.3
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,887.6,656.08
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,857.53,636.19
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,824.63,614.57
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,781.67,586.07
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,744.94,559.62
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,701.08,527.87
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,655.36,494.04
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,606.78,457.54
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,556.73,418.78
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,504.08,376.44
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,450.83,332.47
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,395.94,286.28
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,341.12,239.24
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,285.76,192.19
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,231.35,147.29
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,169.35,100.84
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,115.4,70.78
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,103.02,83.5
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,121.78,100.01
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,91.92,74.64
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,62.79,49.62
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,63.97,50.95
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,71.52,57.81
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,64.69,51.85
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,57.54,45.45
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,48.12,36.96
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,40.47,29.81
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,29.61,19.5
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,18.59,4.74
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,10.24,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,17.94,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,81.94,40.86
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,148.08,109.88
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,214.22,168.3
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,289.16,233.05
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,199.81,163.6
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,57.76,43.82
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,70.01,54.23
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,82.26,64.29
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,111.46,88.49
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,141.02,112.58
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,145.73,115.75
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,150.56,119.03
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,301.16,240.74
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,464.26,364.25
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,486.27,377.33
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,507.14,390.52
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,557.21,425.74
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,625.11,472.17
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,666.77,499.57
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,707.37,526.0
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,866.66,639.39
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,982.12,712.9
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,979.15,707.44
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,972.41,701.33
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,958.68,692.3
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,941.3,681.11
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,919.04,667.13
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,893.41,650.89
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,862.94,631.96
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,829.52,610.96
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,791.73,586.82
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,751.36,559.59
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,707.53,529.52
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,661.53,496.89
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,612.38,459.92
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,561.63,420.54
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,508.03,378.25
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,453.44,333.68
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,397.19,285.96
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,340.69,237.02
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,283.36,187.63
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,226.48,140.11
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,169.42,97.59
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,104.95,60.02
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,69.65,54.9
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,68.62,54.34
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,77.99,62.67
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,93.91,76.7
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,87.89,71.83
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,81.58,66.62
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,65.22,52.41
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,48.4,37.54
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,42.78,32.41
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,37.08,26.99
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,28.5,18.65
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,18.7,5.3
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,10.24,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,28.21,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,98.95,49.78
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,173.24,128.1
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,238.88,186.92
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,313.98,252.15
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,377.89,306.92
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,446.27,363.15
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,505.59,410.45
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,568.97,459.01
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,565.27,453.08
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,537.35,428.91
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,564.95,447.3
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,588.66,461.83
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,725.72,562.42
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,848.4,643.24
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,879.73,660.06
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,908.15,675.81
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,931.46,689.4
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,951.47,700.89
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,966.94,708.15
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,978.85,713.22
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,983.33,715.77
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,984.01,716.08
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,978.97,711.52
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,970.11,704.67
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,956.52,695.61
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,939.24,684.3
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,916.19,669.94
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,889.8,653.38
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,859.8,634.37
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,826.79,613.22
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,785.78,586.47
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,743.05,556.73
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,700.7,526.98
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,656.22,494.78
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,607.96,457.96
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,558.16,418.92
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,506.57,378.06
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,453.95,334.96
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,398.93,288.26
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,343.74,240.47
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,281.36,187.4
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,224.8,140.18
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,168.61,97.94
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,114.11,67.7
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,79.01,62.68
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,78.03,62.23
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,69.5,55.17
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,67.7,53.92
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,64.98,51.82
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,62.17,49.58
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,57.97,46.02
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,53.67,42.22
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,47.47,36.56
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,41.15,30.57
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,29.33,19.39
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,19.39,6.16
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,10.67,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,13.89,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,76.84,38.38
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,141.72,104.96
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,205.28,160.45
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,282.56,225.88
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,348.25,280.59
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,419.2,337.27
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,483.92,386.78
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,551.63,436.31
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,609.59,475.6
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,668.08,513.51
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,719.93,544.23
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,767.66,570.99
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,810.68,595.77
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,851.75,618.83
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,887.26,636.75
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,920.15,652.74
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,933.71,659.9
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,954.54,672.06
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,905.0,639.65
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,821.33,581.64
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,919.32,649.17
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,987.33,689.67
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,982.89,685.03
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,974.69,679.28
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,960.94,671.59
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,943.59,661.77
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,920.54,649.3
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,894.29,634.67
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,863.38,615.46
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,829.69,594.43
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,792.51,571.01
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,752.72,544.2
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,708.96,515.46
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,663.17,484.31
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,613.01,448.92
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,561.84,411.46
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,509.39,371.61
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,456.1,329.55
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,389.06,277.96
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,342.47,242.71
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,292.35,202.18
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,242.86,162.9
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,183.55,114.15
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,120.12,71.99
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,84.29,66.33
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,91.3,72.69
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,96.85,77.8
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,101.47,82.15
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,95.37,77.32
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,88.96,72.15
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,72.5,58.09
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,56.64,44.29
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,49.35,37.76
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,39.78,29.02
