Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,29.64,19.49
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,19.37,6.46
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,10.67,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.27,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,15.69,3.88
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,28.18,17.48
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,47.96,34.73
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,67.81,51.93
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,90.65,71.59
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,121.79,97.95
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,147.84,119.43
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,174.53,141.0
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,178.65,143.37
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,170.59,135.84
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,185.6,147.22
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,200.59,158.35
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,191.41,150.04
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,182.28,141.92
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,186.79,144.84
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,191.35,147.75
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,204.17,157.1
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,216.97,166.32
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,258.18,197.23
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,299.35,227.42
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,368.41,278.19
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,420.46,315.44
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,472.5,352.23
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,522.94,387.19
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,557.18,410.57
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,575.01,422.7
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,557.8,409.98
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,540.18,397.23
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,617.23,453.63
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,678.02,496.7
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,728.81,535.77
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,749.73,553.56
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,705.95,522.91
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,660.11,490.51
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,611.71,454.34
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,561.66,415.86
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,508.74,374.08
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,454.91,330.27
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,399.49,284.0
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,343.68,236.44
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,286.95,188.43
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,223.56,136.64
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,166.52,94.14
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,110.97,63.25
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,73.7,57.38
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,72.5,56.73
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,70.75,55.43
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,63.05,49.03
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,60.5,47.09
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,57.85,45.02
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,54.24,42.02
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,50.56,38.83
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,44.64,33.59
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,38.61,28.03
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,29.68,19.56
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,19.43,6.85
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,10.67,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,18.72,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,82.1,40.63
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,148.33,109.62
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,213.98,167.37
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,287.93,230.85
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,183.13,149.03
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,35.53,24.74
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,43.44,31.54
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,51.36,38.09
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,69.48,53.04
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,88.45,68.42
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,103.9,80.64
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,119.38,92.71
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,173.34,135.63
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,228.53,178.23
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,214.89,166.58
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,201.44,155.45
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,208.29,160.54
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,215.13,165.55
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,277.66,213.05
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,358.43,272.65
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,442.88,334.64
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,542.63,405.44
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,542.4,404.38
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,526.67,393.39
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,572.3,426.2
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,601.06,446.58
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,666.01,493.99
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,714.32,528.97
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,717.27,532.12
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,711.09,529.44
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,745.92,558.94
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,755.68,569.74
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,712.02,538.49
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,666.17,505.22
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,617.18,467.71
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,566.4,427.74
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,512.89,385.2
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,458.42,340.38
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,401.94,291.98
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,344.84,242.02
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,286.94,191.42
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,229.54,142.78
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,172.74,99.82
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,108.78,61.76
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,70.26,55.4
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,69.24,54.87
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,67.68,53.82
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,66.06,52.7
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,58.21,46.06
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,55.83,44.17
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,51.4,40.29
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,46.83,36.18
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,41.96,31.71
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,37.05,27.02
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,28.87,19.15
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,20.57,8.03
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,10.67,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,10.24,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,76.95,37.98
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,148.27,110.09
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,213.68,168.07
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,287.92,232.46
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,352.04,287.53
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,421.14,344.71
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,484.51,395.36
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,550.81,446.35
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,606.96,487.71
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,660.97,525.77
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,712.51,559.91
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,763.37,592.71
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,805.29,619.7
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,845.15,644.98
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,870.35,658.8
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,901.74,676.81
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,925.92,691.08
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,946.86,703.28
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,963.12,711.87
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,975.94,718.31
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,981.53,720.85
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,983.33,721.14
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,979.34,717.22
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,971.55,711.01
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,958.14,701.98
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,941.05,690.7
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,918.6,676.63
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,892.78,660.33
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,862.51,642.22
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,829.26,621.9
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,792.09,597.5
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,752.35,570.19
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,708.56,538.39
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,662.55,504.11
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,613.62,466.65
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,562.96,426.71
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,509.47,383.88
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,454.91,338.7
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,398.78,290.37
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,342.16,240.59
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,284.43,190.16
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,227.09,141.44
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,169.39,97.12
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,112.86,64.69
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,73.46,58.39
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,63.26,49.88
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,61.83,48.81
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,60.34,47.68
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,57.96,45.83
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,55.51,43.89
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,48.49,37.78
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,46.05,35.63
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,41.14,31.12
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,36.19,26.39
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,28.82,19.22
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,20.21,8.11
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,11.1,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,16.64,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,80.57,39.45
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,147.67,109.54
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,215.48,169.38
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,293.02,236.42
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,357.1,291.51
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,426.1,348.62
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,489.2,399.27
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,555.11,450.26
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,608.82,490.84
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,665.11,531.53
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,715.08,564.7
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,764.1,596.41
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,805.56,623.29
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,836.36,642.5
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,870.05,662.99
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,901.16,681.5
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,925.42,696.62
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,946.43,709.66
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,962.28,718.03
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,974.69,724.23
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,979.84,726.54
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,981.22,726.58
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,978.25,724.56
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,971.47,720.18
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,958.59,711.33
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,941.99,700.18
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,919.98,685.53
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,894.53,668.65
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,864.61,648.76
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,831.63,626.76
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,793.88,601.38
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,753.77,573.25
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,710.08,541.1
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,664.17,506.54
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,615.9,469.31
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,565.64,429.45
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,512.59,386.03
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,458.39,340.43
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,401.99,292.01
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,344.98,242.05
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,286.86,191.43
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,229.12,142.49
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,171.13,97.95
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,114.17,65.14
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,73.61,58.5
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,63.39,49.98
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,61.63,48.63
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,59.78,47.19
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,57.35,45.3
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,54.86,43.31
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,51.0,39.94
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,43.22,32.98
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,38.55,28.72
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,33.85,24.25
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,26.43,17.13
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,18.89,7.4
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,9.82,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,23.64,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,91.2,44.15
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,162.65,119.18
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,227.01,175.34
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,301.03,237.36
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,364.03,289.42
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,431.66,342.87
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,490.46,386.99
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,553.4,432.04
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,608.15,471.41
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,663.01,508.9
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,712.39,540.24
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,760.71,570.25
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,793.83,589.63
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,832.22,612.47
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,865.05,632.32
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,895.17,650.41
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,919.11,664.82
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,939.8,677.3
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,956.6,687.43
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,970.0,695.57
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,974.88,698.54
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,975.98,699.36
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,971.82,696.66
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,963.85,691.65
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,950.26,683.61
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,933.01,673.32
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,910.84,660.66
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,885.3,645.68
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,855.7,626.65
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,823.07,605.57
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,785.92,581.91
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,746.08,555.69
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,703.07,524.81
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,657.75,491.51
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,608.92,454.78
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,558.26,415.58
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,505.43,373.47
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,451.38,329.06
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,395.07,281.61
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,338.2,232.64
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,280.28,182.97
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,222.62,134.78
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,164.88,91.0
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,108.11,58.68
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,66.94,51.87
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,65.41,50.9
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,63.01,49.02
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,53.34,40.84
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,51.06,39.09
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,48.72,37.24
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,45.44,34.49
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,42.11,31.6
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,37.75,27.66
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,30.67,21.18
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,24.37,15.17
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,18.04,6.86
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,9.39,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,30.55,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,98.72,46.71
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,171.19,124.17
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,233.4,179.28
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,304.39,239.69
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,366.13,291.32
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,430.62,343.03
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,383.04,306.01
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,290.37,232.3
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,473.83,376.67
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,658.55,509.74
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,700.0,534.2
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,746.54,563.54
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,786.28,587.69
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,823.94,610.19
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,856.91,629.37
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,887.2,646.7
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,910.88,660.99
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,931.33,673.34
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,843.3,613.65
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,702.39,512.65
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,666.55,488.07
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,612.96,450.19
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,542.15,399.69
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,457.11,338.29
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,565.71,417.0
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,654.99,478.74
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,581.5,426.17
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,501.39,369.45
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,547.49,403.51
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,580.28,427.01
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,459.16,340.64
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,342.03,255.44
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,419.62,313.58
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,484.64,360.07
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,458.39,340.56
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,432.25,321.48
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,453.2,335.97
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,446.64,325.29
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,392.57,279.75
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,337.97,233.07
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,267.03,186.15
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,251.41,186.92
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,225.84,169.1
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,195.84,148.69
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,170.17,137.66
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,151.55,123.02
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,133.01,108.2
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,115.09,93.65
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,82.77,66.46
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,52.65,40.64
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,48.9,37.52
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,45.04,34.17
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,40.15,29.75
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,35.19,25.11
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,27.47,17.8
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,19.61,8.1
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,10.24,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,28.95,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,97.15,45.55
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,170.19,124.68
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,233.2,181.45
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,305.27,244.11
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,368.14,297.81
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,433.96,351.69
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,494.49,398.69
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,556.88,444.92
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,612.62,484.67
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,668.5,521.75
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,717.39,552.91
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,757.98,577.62
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,799.25,602.37
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,838.48,625.26
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,872.42,644.29
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,903.58,661.33
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,890.34,649.72
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,848.22,618.38
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,805.73,587.22
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,762.39,555.13
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,669.22,488.66
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,573.1,419.29
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,676.1,491.8
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,760.17,547.62
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,783.47,561.64
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,792.24,567.11
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,859.73,616.01
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,897.16,639.71
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,866.9,620.77
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,833.6,600.52
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,796.95,577.88
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,757.5,552.63
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,713.69,522.46
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,667.55,489.78
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,618.43,453.91
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,567.65,415.63
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,514.29,374.65
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,459.75,331.25
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,403.19,284.3
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,346.25,236.01
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,288.11,186.93
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,230.27,139.22
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,172.8,96.11
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,116.55,64.23
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,73.63,56.83
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,63.38,48.53
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,61.95,47.49
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,60.45,46.39
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,58.06,44.59
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,55.61,42.69
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,51.77,39.52
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,43.93,32.76
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,39.3,28.7
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,34.63,24.41
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,27.23,17.49
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,19.72,8.27
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,10.24,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,29.96,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,100.22,45.68
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,176.26,127.72
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,240.76,184.79
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,314.28,247.15
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,378.65,301.04
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,445.59,354.8
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,506.7,401.1
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,569.55,446.47
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,625.32,485.61
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,681.08,522.23
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,730.13,551.61
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,770.66,574.45
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,812.05,598.5
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,851.29,620.65
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,884.35,638.49
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,914.61,654.41
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,939.17,666.63
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,960.39,676.8
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,977.13,684.24
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,990.37,689.66
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,995.97,693.01
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,997.69,694.23
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,993.15,690.46
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,984.7,684.5
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,971.42,677.07
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,954.35,667.4
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,930.59,652.34
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,903.46,635.24
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,873.46,617.53
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,840.37,597.7
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,802.01,574.85
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,761.25,549.31
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,717.33,519.36
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,671.14,486.98
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,561.56,407.72
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,474.53,344.56
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,480.89,348.57
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,462.97,330.27
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,406.33,283.69
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,349.18,235.8
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,291.0,187.17
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,233.11,139.89
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,175.13,97.0
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,118.49,65.03
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,65.55,49.61
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,64.67,49.21
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,63.62,48.5
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,62.54,47.76
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,60.24,46.16
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,57.88,44.46
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,49.65,37.51
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,46.11,34.5
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,41.19,30.19
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,36.2,25.64
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,28.44,18.38
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,20.54,8.86
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,10.67,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,30.73,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,102.5,45.9
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,180.95,131.77
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,247.75,191.69
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,324.2,257.61
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,387.1,311.17
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,456.59,367.54
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,519.2,415.7
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,583.71,463.01
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,639.13,502.49
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,694.36,538.99
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,737.67,565.44
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,785.81,594.65
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,826.35,618.5
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,864.6,640.46
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,897.06,659.08
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,926.59,675.71
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,950.2,687.69
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,970.39,697.52
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,977.73,700.17
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,980.61,700.29
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,985.9,702.07
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,987.4,701.56
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,983.17,697.62
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,975.15,691.49
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,961.97,682.91
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,945.12,672.18
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,924.25,659.65
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,899.93,644.92
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,798.81,577.34
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,688.62,498.91
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,682.48,495.16
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,672.72,487.84
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,613.79,447.28
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,560.19,410.08
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,539.62,395.91
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,515.18,377.83
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,499.08,364.83
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,465.82,335.8
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,409.1,288.56
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,351.9,240.01
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,293.35,190.62
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,235.15,142.62
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,176.88,98.72
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,119.72,65.8
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,74.98,57.73
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,64.79,49.5
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,63.04,48.32
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,61.22,47.04
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,58.84,45.35
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,56.41,43.56
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,48.64,36.96
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,45.43,34.21
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,40.86,30.18
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,36.26,25.94
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,28.47,18.6
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,20.55,9.1
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,10.67,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,28.73,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,98.26,42.3
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,174.3,125.91
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,240.8,184.83
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,317.13,249.74
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,381.66,303.86
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,448.99,358.0
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,511.59,405.9
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,576.27,453.23
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,632.24,493.15
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,688.11,530.35
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,731.53,556.68
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,779.85,585.79
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,820.21,609.27
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,858.3,630.91
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,891.2,649.69
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,921.18,666.5
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,944.72,678.29
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,964.85,687.97
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,976.64,693.43
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,984.5,696.63
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,989.1,697.97
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,989.87,697.09
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,984.94,692.84
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,976.16,686.38
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,962.15,677.4
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,944.46,666.28
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,921.92,651.63
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,896.01,634.91
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,866.04,616.21
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,833.05,595.54
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,795.78,571.37
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,755.94,544.71
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,712.84,515.27
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,667.47,483.42
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,618.77,448.27
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,568.32,410.72
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,515.62,370.79
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,461.76,328.51
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,405.87,283.44
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,349.51,236.71
