Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,932.72,664.44
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,908.01,649.76
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,878.82,631.46
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,846.63,611.2
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,808.95,587.88
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,768.82,561.86
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,725.9,531.94
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,680.78,499.77
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,631.99,464.54
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,581.53,426.91
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,528.62,386.7
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,474.66,344.2
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,418.96,298.49
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,362.83,251.24
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,305.48,202.88
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,241.74,150.43
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,183.6,105.8
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,126.83,70.71
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,75.24,58.63
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,74.45,58.35
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,72.41,56.94
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,64.28,50.25
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,62.12,48.67
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,59.91,46.98
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,56.0,43.73
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,51.99,40.27
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,46.53,35.45
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,40.98,30.33
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,32.12,21.97
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,21.76,10.38
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,11.95,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,56.16,1.19
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,125.58,88.46
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,185.38,142.45
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,258.7,205.29
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,322.93,259.75
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,392.62,316.69
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,266.76,217.14
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,102.77,80.38
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,126.11,99.7
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,149.84,118.52
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,167.57,132.13
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,185.44,145.66
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,240.17,188.07
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,283.09,220.21
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,238.62,184.62
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,183.35,140.85
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,227.08,174.39
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,271.07,207.04
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,271.12,206.11
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,271.16,205.44
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,358.79,270.47
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,430.65,321.92
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,451.86,335.91
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,472.21,349.53
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,446.61,330.65
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,421.37,312.3
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,451.83,333.9
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,480.38,353.52
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,487.65,359.48
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,493.48,364.57
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,504.26,372.6
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,506.65,374.65
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,471.91,349.72
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,438.7,325.95
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,445.71,331.45
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,448.19,332.95
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,430.89,320.4
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,412.42,306.21
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,362.73,269.42
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,315.29,234.92
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,297.17,219.44
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,264.97,192.57
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,229.7,165.9
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,194.09,141.54
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,155.76,126.2
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,140.45,114.16
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,130.65,106.36
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,120.42,98.09
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,88.67,71.48
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,59.19,46.32
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,55.27,43.09
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,51.24,39.62
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,45.35,34.34
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,39.33,28.76
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,30.86,20.78
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,22.21,10.59
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,11.52,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,57.45,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,129.53,91.07
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,193.52,148.73
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,266.18,210.75
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,189.47,152.69
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,78.73,60.98
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,96.16,75.67
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,113.67,89.87
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,127.32,100.61
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,141.13,111.3
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,179.48,141.82
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,232.62,183.15
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,290.4,227.33
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,349.45,271.23
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,476.14,365.81
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,607.92,459.1
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,636.48,475.6
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,663.64,491.99
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,702.38,517.47
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,740.07,541.76
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,888.21,643.7
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,990.62,705.61
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,987.64,701.2
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,980.81,695.92
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,968.28,687.75
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,952.03,677.42
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,864.69,621.19
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,759.1,547.24
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,731.9,529.84
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,703.42,510.62
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,648.54,472.76
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,600.57,439.25
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,546.31,401.06
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,496.43,365.58
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,455.12,336.39
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,416.31,308.61
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,418.13,310.27
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,408.12,302.18
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,375.49,276.78
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,341.9,250.21
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,306.14,221.93
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,269.35,192.84
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,227.19,163.76
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,202.5,149.94
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,172.44,138.89
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,159.33,128.87
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,151.24,122.64
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,134.83,109.38
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,114.11,92.68
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,95.66,77.54
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,66.94,53.01
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,51.21,39.41
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,45.33,34.24
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,39.31,28.74
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,30.86,20.77
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,22.22,10.51
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,11.52,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,63.5,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,142.02,98.94
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,206.13,157.82
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,280.73,222.06
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,345.42,277.0
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,415.42,333.94
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,292.69,237.41
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,101.92,79.53
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,174.04,139.42
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,241.96,193.37
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,280.95,222.95
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,320.67,252.64
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,303.42,237.16
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,284.25,220.56
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,261.72,202.25
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,225.06,173.14
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,294.26,225.56
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,349.45,265.73
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,351.34,265.76
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,352.98,265.99
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,422.96,317.42
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,492.03,366.67
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,647.61,477.32
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,778.7,565.92
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,879.33,636.51
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,947.46,679.88
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,926.43,666.2
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,902.05,651.43
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,872.81,632.83
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,840.61,612.29
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,650.78,479.89
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,458.85,339.16
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,430.2,320.22
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,402.66,300.85
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,395.57,295.95
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,387.25,289.9
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,379.36,283.85
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,370.92,276.94
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,329.84,246.56
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,298.86,223.89
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,277.78,208.02
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,255.99,191.48
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,222.51,167.3
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,192.64,146.36
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,173.66,140.35
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,162.76,132.12
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,145.36,118.37
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,127.46,103.98
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,110.37,90.02
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,86.68,70.1
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,60.61,47.72
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,46.85,35.76
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,41.96,31.44
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,37.01,26.86
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,29.27,19.51
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,21.41,9.89
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,11.1,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,60.97,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,136.45,94.87
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,201.42,154.81
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,277.35,220.4
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,342.07,275.72
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,412.2,333.2
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,305.13,248.4
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,128.57,102.16
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,157.17,125.91
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,198.42,158.67
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,283.14,226.32
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,387.76,306.25
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,414.21,323.58
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,439.68,340.47
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,480.52,369.18
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,521.29,397.21
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,611.97,460.7
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,685.85,510.37
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,856.31,629.04
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,983.88,707.33
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,990.65,709.74
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,993.6,711.59
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,843.46,611.87
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,640.0,467.45
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,696.94,509.12
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,736.05,535.94
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,723.18,526.89
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,708.6,517.21
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,704.78,515.37
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,702.45,514.21
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,750.5,552.15
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,771.41,570.22
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,728.39,540.31
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,683.08,508.57
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,601.89,448.06
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,531.91,395.69
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,512.08,380.67
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,476.29,350.24
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,419.44,302.83
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,362.11,253.87
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,304.44,204.41
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,247.06,155.87
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,188.8,110.0
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,131.7,73.78
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,101.54,81.45
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,147.53,120.8
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,143.43,117.87
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,136.16,112.33
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,117.0,96.51
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,98.8,81.23
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,71.9,58.03
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,46.15,35.42
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,41.22,30.98
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,36.23,26.27
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,28.88,19.23
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,21.44,9.83
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,11.1,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,56.66,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,129.22,89.32
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,193.05,148.66
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,266.57,212.57
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,193.1,156.74
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,84.14,65.85
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,103.88,82.56
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,124.09,99.13
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,153.2,123.04
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,194.94,156.74
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,208.01,166.18
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,207.31,164.64
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,265.11,209.71
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,310.07,243.53
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,354.02,276.0
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,398.26,308.01
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,422.16,324.68
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,445.58,341.01
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,631.56,477.72
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,800.63,593.95
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,905.55,665.68
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,980.68,711.83
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,978.69,708.34
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,972.94,703.61
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,960.66,696.18
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,944.7,686.52
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,924.22,672.71
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,900.29,656.7
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,870.98,639.05
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,838.64,619.3
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,802.22,596.03
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,763.11,570.59
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,720.01,539.75
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,674.63,506.55
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,626.26,470.62
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,576.12,432.2
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,523.19,390.94
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,469.18,347.33
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,413.18,300.27
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,356.79,251.66
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,299.37,202.06
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,242.28,153.4
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,185.2,108.12
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,129.37,72.48
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,65.78,51.27
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,64.96,50.92
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,63.29,49.65
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,61.53,48.3
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,59.23,46.56
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,56.88,44.71
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,48.74,37.69
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,45.21,34.61
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,40.29,30.15
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,35.3,25.45
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,27.97,18.43
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,20.53,9.04
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,10.67,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,62.91,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,143.75,98.34
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,207.32,158.86
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,281.61,223.61
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,346.01,279.06
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,415.71,336.53
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,298.29,243.48
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,110.37,86.98
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,132.52,105.46
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,155.13,123.43
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,164.54,130.29
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,173.89,137.04
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,219.66,172.98
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,282.65,221.18
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,454.51,353.39
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,633.64,482.19
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,806.73,605.62
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,940.56,691.54
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,955.58,697.72
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,966.89,703.15
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,973.76,706.43
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,976.87,707.48
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,974.28,705.89
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,967.88,702.03
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,956.24,694.2
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,940.88,684.14
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,920.12,671.4
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,895.94,656.45
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,867.17,638.44
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,835.34,618.28
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,797.21,593.72
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,756.91,567.07
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,714.93,536.91
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,670.72,504.42
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,623.37,468.83
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,574.2,430.85
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,521.94,390.15
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,468.58,347.13
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,413.61,300.79
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,358.0,252.78
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,301.16,203.79
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,244.65,155.7
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,187.28,110.08
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,130.82,73.65
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,67.04,52.35
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,66.29,52.06
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,64.0,50.37
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,61.57,48.54
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,59.27,46.78
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,56.91,44.93
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,48.44,37.5
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,44.53,34.01
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,39.96,29.86
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,35.37,25.49
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,27.6,18.09
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,19.7,8.29
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,10.24,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,62.71,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,144.32,97.81
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,207.31,158.74
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,280.73,222.99
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,344.21,278.56
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,412.92,336.49
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,285.22,234.63
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,90.48,70.84
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,97.9,77.07
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,105.43,82.87
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,143.82,114.05
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,183.0,145.1
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,375.9,299.09
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,567.44,440.91
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,743.52,567.38
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,885.96,658.99
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,911.01,670.7
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,932.88,681.88
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,949.77,690.77
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,963.19,697.56
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,969.72,700.1
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,972.5,700.45
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,970.44,697.89
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,964.57,693.09
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,952.12,685.59
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,935.98,675.85
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,915.33,661.98
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,891.2,645.93
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,862.47,628.11
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,830.63,608.14
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,793.49,584.48
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,753.93,558.95
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,711.53,528.97
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,666.84,496.46
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,619.06,461.17
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,569.45,423.4
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,517.25,382.99
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,463.87,340.19
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,408.57,294.0
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,352.72,246.15
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,295.39,197.0
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,238.35,148.69
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,181.45,103.74
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,125.59,68.12
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,70.56,54.7
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,59.67,45.76
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,57.82,44.35
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,55.88,42.84
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,53.73,41.22
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,51.54,39.52
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,48.01,36.58
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,44.41,33.47
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,36.51,26.51
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,32.17,22.48
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,25.56,16.17
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,18.88,7.45
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,9.82,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,66.51,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,155.43,103.01
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,218.02,164.31
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,288.93,225.65
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,352.35,279.83
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,420.57,335.7
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,480.99,382.68
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,543.41,429.02
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,597.68,468.32
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,646.16,500.71
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,694.99,532.41
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,742.75,562.64
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,784.35,588.1
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,823.92,611.88
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,857.5,632.19
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,888.35,650.64
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,913.94,666.12
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,936.29,679.59
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,950.56,687.45
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,960.97,692.99
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,968.04,697.14
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,971.37,699.06
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,969.41,696.43
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,963.65,691.56
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,952.2,683.9
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,937.03,674.02
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,916.82,661.65
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,893.1,647.03
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,864.78,630.07
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,833.31,610.94
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,797.31,587.96
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,758.57,562.9
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,715.72,532.79
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,670.55,499.87
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,622.61,464.39
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,572.64,426.27
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,519.91,385.36
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,465.9,341.95
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,409.51,294.63
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,352.29,245.43
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,294.27,195.51
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,236.45,146.36
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,178.2,100.12
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,120.77,63.23
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,64.6,49.65
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,62.11,47.86
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,59.99,46.31
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,57.76,44.65
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,48.52,36.86
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,46.48,35.26
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,43.49,32.77
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,40.49,30.16
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,36.51,26.61
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,32.54,22.89
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,24.0,14.89
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,18.08,6.74
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,9.39,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,65.14,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,151.96,100.38
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,218.1,166.1
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,295.22,233.74
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,360.8,290.8
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,429.81,348.55
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,493.03,399.65
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,558.48,450.38
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,615.97,493.8
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,673.68,534.75
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,717.84,563.39
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,767.07,595.04
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,810.36,621.76
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,851.64,646.63
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,886.63,667.44
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,918.82,686.24
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,945.66,700.76
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,969.17,713.05
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,985.77,720.88
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,998.67,726.44
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,1005.78,729.83
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,1009.0,730.93
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,1006.83,727.37
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,1000.7,721.49
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,988.72,713.47
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,972.87,703.15
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,951.88,688.95
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,927.28,672.48
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,897.5,653.95
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,864.49,633.2
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,826.37,608.89
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,785.67,582.59
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,742.05,551.82
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,696.01,518.35
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,646.82,481.76
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,595.53,442.54
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,540.78,399.54
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,484.76,354.18
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,427.33,306.33
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,369.12,256.61
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,309.68,205.78
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,250.38,155.7
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,190.22,108.25
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,130.91,70.26
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,72.89,56.44
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,69.76,54.15
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,59.22,45.36
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,57.25,43.84
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,55.07,42.3
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,52.85,40.66
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,49.67,38.02
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,46.46,35.25
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,37.98,27.78
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,33.21,23.37
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,26.54,16.96
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,19.85,7.65
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,10.24,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,52.61,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,148.82,97.16
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,214.94,163.0
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,292.26,229.51
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,357.74,285.26
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,426.67,341.38
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,489.95,390.21
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,555.51,438.3
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,612.83,479.01
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,670.4,517.12
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,721.86,549.07
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,765.11,574.64
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,807.52,600.3
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,847.89,624.2
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,882.8,643.03
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,914.94,659.87
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,940.72,673.85
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,963.19,685.8
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,975.76,691.67
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,984.24,695.22
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,991.17,699.34
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,994.29,701.23
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,991.14,698.06
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,984.14,692.69
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,972.37,685.06
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,956.85,675.25
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,935.88,661.62
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,911.45,645.87
