Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,882.41,628.47
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,850.26,608.97
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,814.19,586.75
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,775.21,562.38
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,732.31,534.34
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,687.02,503.55
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,638.13,468.23
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,587.34,430.37
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,534.24,390.05
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,479.84,347.25
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,423.06,300.69
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,365.64,252.34
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,307.02,202.81
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,248.58,153.96
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,190.07,108.13
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,132.33,71.37
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,75.14,57.85
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,62.84,47.86
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,60.74,46.37
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,58.51,44.73
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,56.41,43.27
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,54.28,41.73
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,50.39,38.49
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,46.41,35.06
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,37.95,27.62
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,33.19,23.24
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,26.13,16.54
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,18.99,6.8
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,9.82,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,54.72,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,153.68,98.33
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,220.03,166.7
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,294.55,232.25
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,360.52,289.84
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,431.48,349.22
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,299.53,245.08
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,94.65,73.99
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,111.04,87.68
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,127.45,100.66
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,150.63,119.08
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,174.16,137.49
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,261.92,207.01
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,339.78,266.41
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,472.77,367.29
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,611.4,467.15
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,807.96,608.7
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,965.86,709.68
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,982.36,716.38
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,995.09,722.58
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,1002.37,726.04
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,1005.76,727.22
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,1003.24,724.26
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,996.77,718.98
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,984.96,711.08
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,969.27,700.88
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,948.42,688.18
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,923.94,673.16
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,894.69,654.39
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,862.15,633.44
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,823.93,609.14
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,783.22,582.92
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,739.78,552.38
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,693.91,519.03
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,644.89,482.55
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,593.79,443.44
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,540.1,401.13
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,485.03,356.36
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,427.67,308.59
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,369.53,258.83
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,309.78,207.56
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,250.2,156.94
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,190.46,109.38
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,131.55,71.2
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,73.59,57.5
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,69.73,54.59
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,59.58,46.15
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,57.98,45.04
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,55.45,43.08
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,52.85,41.02
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,49.68,38.29
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,46.49,35.43
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,38.01,27.92
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,33.24,23.48
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,26.15,16.66
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,19.0,6.53
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,9.82,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,52.92,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,148.86,93.75
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,217.75,164.72
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,297.37,233.42
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,362.38,289.35
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,435.6,349.4
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,315.37,255.52
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,119.18,93.93
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,140.15,111.4
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,161.44,128.12
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,173.81,136.98
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,186.1,145.63
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,239.93,187.11
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,281.6,218.08
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,360.47,276.63
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,458.95,346.57
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,493.3,368.78
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,527.14,390.82
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,557.09,409.53
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,586.16,427.37
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,602.4,437.0
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,617.39,445.87
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,614.68,442.57
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,610.81,438.72
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,720.22,514.27
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,820.38,580.1
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,890.05,628.15
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,928.33,651.45
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,898.34,633.06
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,865.18,613.36
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,828.28,589.89
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,788.6,564.45
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,744.02,534.89
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,697.12,502.73
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,647.58,467.72
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,596.24,430.24
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,542.17,390.04
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,486.9,347.42
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,429.33,301.13
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,371.31,253.19
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,312.08,204.04
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,253.2,155.63
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,194.33,110.5
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,136.76,74.4
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,96.91,75.37
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,135.42,107.64
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,129.08,102.9
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,133.5,107.15
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,115.48,92.8
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,100.29,80.59
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,68.04,53.3
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,47.76,35.9
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,42.49,31.29
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,37.16,26.4
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,28.56,18.35
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,19.79,6.48
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,10.24,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,45.7,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,130.45,79.93
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,200.82,151.24
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,282.32,220.79
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,350.71,278.85
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,425.09,339.39
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,304.11,244.8
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,111.4,86.69
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,138.25,108.93
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,165.78,130.61
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,205.72,161.22
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,234.62,182.43
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,250.62,193.53
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,266.4,204.37
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,306.64,233.43
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,347.07,261.81
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,373.15,279.58
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,398.9,296.99
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,509.2,375.28
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,600.94,437.56
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,556.78,404.13
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,494.11,359.16
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,512.52,371.63
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,545.79,393.32
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,684.44,489.86
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,813.01,574.71
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,799.75,565.47
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,783.75,555.99
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,694.19,494.88
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,611.93,438.03
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,620.27,445.66
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,618.81,445.76
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,529.25,383.08
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,450.62,327.56
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,431.07,314.26
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,411.16,300.16
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,366.68,268.81
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,323.85,238.56
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,291.9,215.54
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,261.84,193.76
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,231.92,172.32
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,203.82,152.11
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,186.38,139.89
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,161.81,122.09
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,148.82,118.2
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,137.84,109.83
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,133.37,106.77
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,134.88,108.62
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,106.16,85.25
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,77.32,61.28
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,55.93,43.1
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,46.25,34.75
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,41.32,30.42
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,36.36,25.83
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,28.16,18.08
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,19.84,6.09
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,10.24,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,5.97,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,11.53,2.28
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,21.46,12.13
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,31.42,20.92
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,43.99,31.82
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,56.76,42.74
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,70.46,54.22
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,84.15,65.45
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,96.86,75.64
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,109.57,85.64
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,113.8,88.4
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,118.17,91.26
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,141.87,109.78
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,165.75,128.07
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,185.03,142.56
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,204.38,156.95
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,246.29,188.43
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,305.89,232.3
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,368.77,278.0
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,431.41,322.38
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,490.62,363.93
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,566.38,415.8
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,630.38,459.68
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,707.4,511.02
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,748.62,539.05
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,797.36,571.63
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,732.58,527.07
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,679.52,490.56
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,695.41,504.12
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,711.98,517.16
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,659.66,480.4
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,614.7,448.82
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,673.96,494.67
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,700.47,515.04
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,529.56,391.15
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,392.1,290.25
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,370.83,275.95
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,349.39,260.57
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,326.65,243.63
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,303.94,226.52
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,289.28,203.07
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,253.19,157.65
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,193.29,110.58
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,134.56,72.9
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,76.83,59.72
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,63.72,49.02
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,62.25,47.97
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,60.74,46.84
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,58.32,45.12
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,55.85,43.29
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,48.47,36.98
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,45.62,34.52
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,40.64,30.09
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,35.62,25.42
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,27.79,17.86
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,19.88,5.6
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,10.24,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,42.28,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,121.17,69.48
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,191.5,143.76
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,271.83,213.2
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,339.46,271.2
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,413.25,331.96
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,273.47,222.37
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,70.88,53.79
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,87.4,67.57
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,103.93,80.74
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,235.12,187.82
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,381.71,300.6
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,320.85,250.67
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,271.6,210.38
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,347.58,268.31
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,443.14,337.91
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,465.14,351.48
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,486.35,364.88
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,467.87,350.16
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,467.21,348.31
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,443.9,330.82
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,420.44,313.31
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,477.33,353.99
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,548.64,403.12
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,548.72,402.19
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,547.82,401.21
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,627.14,458.56
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,710.34,516.23
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,630.76,459.55
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,548.6,401.64
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,638.77,468.43
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,712.98,520.82
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,717.54,526.25
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,700.11,516.16
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,602.19,443.88
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,517.49,381.36
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,514.11,378.49
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,489.15,355.98
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,367.39,267.62
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,302.46,225.74
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,294.49,216.55
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,272.1,194.76
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,224.3,163.56
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,193.09,146.05
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,160.7,129.32
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,143.18,115.59
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,130.2,105.2
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,117.1,94.58
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,94.94,76.3
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,72.2,57.17
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,53.28,40.99
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,45.63,34.36
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,40.65,29.95
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,35.64,25.29
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,27.4,17.43
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,19.03,4.47
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,9.82,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,50.23,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,140.52,77.86
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,212.72,159.68
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,291.39,228.97
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,359.59,288.47
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,433.21,350.0
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,283.58,232.42
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,55.53,41.36
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,79.01,61.16
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,103.03,80.68
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,107.34,83.71
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,111.77,86.86
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,124.56,96.73
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,137.34,106.47
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,152.82,118.11
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,168.39,129.64
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,208.08,160.35
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,248.01,190.67
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,304.73,232.86
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,345.69,262.4
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,370.72,280.29
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,395.2,297.72
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,401.97,301.83
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,408.29,305.75
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,492.87,367.53
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,587.95,434.23
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,657.19,483.14
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,708.62,519.43
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,743.02,543.68
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,765.41,559.7
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,671.25,493.73
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,589.29,435.7
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,660.36,492.32
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,697.3,521.54
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,647.73,484.43
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,596.29,445.53
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,542.06,403.77
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,486.69,359.57
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,429.09,311.51
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,370.92,261.69
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,311.68,210.87
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,252.8,160.77
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,193.34,113.19
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,134.87,74.72
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,68.67,53.56
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,64.13,50.03
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,62.05,48.51
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,59.85,46.88
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,57.43,45.01
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,54.95,43.04
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,46.94,36.1
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,43.32,32.91
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,38.26,28.28
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,33.16,23.43
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,25.71,16.13
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,18.18,3.36
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,9.39,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,43.66,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,123.81,65.42
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,196.95,148.39
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,279.49,220.94
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,346.68,279.49
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,417.43,338.67
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,298.06,244.07
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,104.26,82.04
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,118.61,94.2
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,133.16,105.89
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,202.16,162.0
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,263.23,209.98
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,306.29,242.54
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,349.98,274.96
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,654.16,506.87
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,914.73,679.67
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,940.48,689.88
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,962.89,701.16
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,977.89,708.68
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,989.0,713.91
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,995.87,717.99
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,998.88,719.81
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,997.03,717.36
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,991.25,712.6
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,979.18,705.37
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,963.31,695.85
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,942.32,681.8
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,917.77,665.53
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,888.51,648.1
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,856.02,628.45
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,819.88,605.59
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,780.71,580.46
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,737.13,550.44
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,691.1,517.07
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,641.45,480.58
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,589.71,441.33
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,535.78,399.59
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,480.46,355.18
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,423.02,306.92
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,364.72,256.66
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,305.0,204.59
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,245.42,153.33
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,185.11,104.96
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,125.55,65.79
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,67.51,52.36
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,62.42,48.36
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,59.92,46.38
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,57.29,44.28
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,48.14,36.56
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,46.04,34.91
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,42.62,32.01
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,39.14,28.96
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,35.06,25.28
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,31.01,21.44
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,24.06,14.61
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,17.09,1.96
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,8.11,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,52.12,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,141.46,70.29
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,214.99,161.05
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,297.09,233.89
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,364.68,292.85
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,437.64,353.5
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,501.45,404.62
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,562.35,451.35
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,493.8,395.73
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,381.93,305.8
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,446.49,355.49
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,514.09,404.58
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,702.04,542.05
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,861.52,645.76
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,895.85,664.01
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,927.24,681.9
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,953.15,696.16
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,975.61,708.27
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,990.52,715.64
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,1001.26,720.56
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,1008.26,723.78
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,1011.34,724.73
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,1008.08,722.25
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,1000.84,717.39
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,988.67,709.33
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,972.63,699.0
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,951.46,686.24
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,926.67,671.18
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,897.1,652.98
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,864.27,632.54
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,825.86,607.05
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,784.85,579.68
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,741.33,550.79
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,695.36,518.62
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,646.02,482.11
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,594.68,443.04
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,540.04,401.07
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,484.14,356.55
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,426.44,308.43
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,367.98,258.37
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,308.65,206.93
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,249.47,156.27
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,189.22,108.19
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,129.72,69.15
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,71.71,55.7
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,66.29,51.46
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,63.55,49.41
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,53.69,41.16
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,51.38,39.39
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,49.03,37.52
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,45.33,34.39
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,41.57,31.08
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,37.16,27.11
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,32.77,22.96
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,22.93,13.6
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,15.68,0.42
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,8.11,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,52.42,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,141.66,65.16
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,214.1,159.67
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,294.07,230.74
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,361.39,289.49
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,434.12,350.01
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,498.01,401.24
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,559.05,448.13
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,616.78,489.8
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,674.78,528.75
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,725.59,561.36
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,775.29,592.35
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,818.9,618.43
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,860.34,642.59
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,895.15,661.96
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,927.06,679.26
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,953.49,692.9
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,976.49,704.34
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,990.98,710.04
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,1001.3,713.29
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,1008.83,717.72
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,1012.43,719.87
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,1010.53,717.38
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,1004.66,712.6
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,992.94,705.72
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,977.31,696.51
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,956.44,682.72
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,931.87,666.67
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,902.06,647.93
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,868.93,627.04
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,831.56,603.84
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,791.3,578.49
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,747.05,548.75
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,700.3,515.48
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,650.21,479.3
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,598.1,440.44
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,543.2,398.73
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,486.93,354.38
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,428.57,306.22
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,369.5,256.18
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,309.17,204.89
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,248.98,154.13
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,188.47,106.16
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,128.9,67.48
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,70.08,53.88
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,64.49,49.51
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,62.0,47.68
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,59.38,45.71
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,50.39,38.28
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,48.37,36.79
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,45.02,33.96
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,41.63,30.99
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,36.78,26.65
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,31.92,22.08
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,22.54,13.12
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,15.71,0.0
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,8.11,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,49.2,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,136.14,56.66
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,208.11,155.26
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,290.89,229.52
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,359.32,289.71
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,433.34,351.92
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,324.71,266.04
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,148.33,119.21
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,219.75,178.92
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,309.94,250.88
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,371.51,298.18
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,452.24,358.51
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,668.42,521.5
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,860.32,649.97
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,894.9,667.01
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,926.59,683.87
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,952.83,698.93
