Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,975.67,711.83
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,992.11,719.34
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,1004.75,724.56
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,1011.38,727.53
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,1014.07,728.24
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,1011.81,725.48
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,1005.54,720.37
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,993.85,713.39
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,978.23,704.04
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,956.9,689.78
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,931.89,673.24
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,902.46,655.14
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,869.66,634.74
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,831.14,610.39
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,790.06,584.08
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,746.1,555.07
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,699.66,522.53
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,650.0,486.04
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,598.22,446.8
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,543.57,404.62
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,487.56,359.81
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,429.47,311.17
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,370.47,260.45
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,309.97,208.26
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,249.58,156.61
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,188.81,107.72
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,128.67,67.98
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,69.55,54.11
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,63.89,49.63
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,60.73,47.09
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,57.4,44.39
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,54.51,42.11
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,46.19,35.03
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,42.76,32.13
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,39.28,29.06
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,34.76,24.98
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,30.24,20.7
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,23.25,13.71
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,16.25,0.0
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,7.68,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,49.48,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,133.67,48.37
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,209.33,154.96
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,292.47,228.81
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,361.66,289.03
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,436.53,351.26
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,501.37,402.67
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,568.65,453.43
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,621.9,491.71
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,680.72,531.08
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,733.06,565.13
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,784.33,597.66
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,828.52,624.01
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,870.55,648.44
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,905.5,667.31
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,937.53,684.09
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,964.51,699.35
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,988.06,712.47
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,1000.63,718.22
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,1008.7,721.4
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,1016.04,724.28
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,1019.48,724.84
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,1017.47,722.18
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,1011.48,717.22
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,999.62,709.42
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,983.87,699.36
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,962.91,685.5
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,938.28,669.4
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,908.43,651.28
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,875.28,630.94
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,837.71,606.35
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,797.19,579.67
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,752.54,550.74
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,705.44,518.34
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,654.75,481.45
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,602.16,442.09
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,547.13,400.46
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,490.8,356.27
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,431.86,308.66
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,372.35,259.01
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,312.07,207.72
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,252.07,157.1
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,194.05,111.97
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,131.09,71.07
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,74.17,57.33
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,69.57,53.82
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,70.75,55.14
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,65.97,51.36
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,63.17,49.23
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,60.28,46.95
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,56.01,43.37
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,51.65,39.56
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,44.97,33.61
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,38.15,27.28
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,25.99,15.7
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,15.58,0.0
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,23.54,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,71.26,19.38
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,140.5,103.44
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,214.14,167.4
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,280.28,223.83
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,353.83,284.43
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,298.4,240.56
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,224.76,180.18
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,284.48,228.03
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,347.89,276.54
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,434.29,340.23
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,510.29,393.8
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,668.78,507.28
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,829.85,612.71
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,861.68,627.93
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,895.99,646.28
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,813.42,589.58
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,702.14,510.84
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,859.51,617.65
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,986.11,693.02
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,994.73,695.12
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,999.61,696.63
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,979.04,682.29
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,963.87,671.54
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,954.24,665.35
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,941.06,657.0
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,913.12,638.89
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,882.4,618.27
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,855.36,601.69
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,825.63,583.07
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,795.86,564.61
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,762.56,543.37
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,720.65,516.51
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,677.01,487.7
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,628.3,453.42
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,579.49,418.17
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,528.89,381.32
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,478.04,343.06
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,426.08,301.83
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,371.54,257.32
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,316.6,212.87
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,262.85,169.66
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,204.46,123.75
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,144.18,83.04
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,90.81,69.96
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,86.41,66.92
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,80.13,62.06
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,73.36,56.72
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,70.17,54.44
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,66.86,51.97
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,60.62,46.76
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,54.1,41.14
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,46.67,34.61
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,39.05,27.65
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,26.32,15.65
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,15.55,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,8.54,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,18.16,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,51.79,8.61
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,115.93,84.55
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,191.77,149.95
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,256.96,205.39
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,329.51,265.21
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,243.52,197.03
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,117.04,92.17
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,133.51,105.69
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,150.08,118.58
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,169.03,132.93
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,188.11,147.08
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,241.95,188.46
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,283.03,218.94
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,323.25,247.88
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,363.65,276.28
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,412.85,311.15
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,481.2,358.53
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,495.61,365.75
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,509.11,372.71
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,548.01,398.55
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,585.82,422.97
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,675.46,483.19
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,744.78,528.26
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,840.03,592.74
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,917.19,644.11
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,887.52,622.77
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,857.83,602.57
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,833.14,586.86
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,806.02,569.38
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,779.45,553.39
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,751.8,536.16
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,711.42,508.97
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,669.68,480.41
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,619.24,445.34
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,572.63,412.12
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,525.04,378.17
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,477.65,343.31
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,428.76,305.79
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,379.46,266.94
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,329.32,227.57
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,280.91,189.81
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,228.39,149.37
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,174.12,112.47
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,126.94,100.01
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,120.54,95.38
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,108.49,85.92
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,95.65,75.67
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,89.41,70.95
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,82.91,65.88
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,72.13,56.93
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,60.86,47.31
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,50.32,38.04
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,39.5,28.25
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,26.12,15.46
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,12.42,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,6.83,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,19.88,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,60.25,5.21
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,126.8,92.58
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,194.28,152.28
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,259.09,207.73
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,330.82,266.96
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,215.05,174.92
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,66.56,50.45
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,75.58,58.07
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,84.64,65.24
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,114.6,89.22
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,144.93,112.86
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,177.12,137.85
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,209.74,162.65
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,281.55,216.81
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,339.43,258.66
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,392.12,296.47
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,444.96,333.6
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,526.09,389.48
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,587.77,430.25
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,604.27,440.57
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,619.5,450.48
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,598.36,434.15
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,576.42,417.64
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,636.97,460.27
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,707.79,507.79
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,647.23,465.0
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,601.12,432.52
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,558.71,403.33
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,517.61,374.74
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,567.8,411.65
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,614.7,444.69
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,588.71,426.39
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,561.74,407.75
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,537.39,391.11
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,510.47,372.03
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,462.06,337.37
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,417.21,305.0
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,372.28,271.86
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,336.43,245.21
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,295.1,215.1
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,258.03,188.51
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,225.84,166.56
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,192.41,144.17
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,167.1,133.58
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,150.55,120.78
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,130.93,105.02
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,101.57,80.89
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,88.25,70.24
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,74.81,59.2
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,61.5,47.9
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,54.92,42.19
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,46.69,34.9
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,36.17,25.38
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,24.8,14.27
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,13.26,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,7.26,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,19.24,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,58.52,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,125.81,90.54
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,193.45,150.07
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,258.02,204.71
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,329.67,263.16
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,276.17,220.93
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,205.74,163.46
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,293.48,233.5
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,404.24,316.56
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,429.93,331.78
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,452.94,345.35
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,510.44,384.29
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,569.33,422.51
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,560.43,411.85
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,528.12,386.34
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,563.14,409.46
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,616.7,443.55
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,607.3,434.47
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,615.5,437.47
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,662.22,466.87
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,688.49,482.6
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,720.42,503.22
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,750.14,522.16
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,767.39,533.35
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,793.83,550.08
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,850.29,588.09
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,898.98,619.94
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,870.58,602.25
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,839.37,583.35
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,748.15,523.02
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,666.47,467.98
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,609.47,429.91
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,559.87,395.99
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,535.18,379.36
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,508.55,360.75
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,468.68,333.26
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,429.12,305.36
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,390.77,276.93
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,352.22,247.73
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,308.7,215.82
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,268.27,186.43
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,232.66,162.83
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,197.99,141.48
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,166.15,129.09
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,157.64,123.11
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,144.22,113.01
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,125.68,98.6
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,112.41,88.43
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,98.77,77.68
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,78.57,61.12
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,58.06,43.91
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,47.45,34.82
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,36.56,25.19
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,23.86,13.03
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,10.88,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,5.97,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,10.39,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,28.91,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,83.89,58.41
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,138.79,106.87
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,195.97,155.47
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,258.49,207.28
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,251.18,201.1
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,223.0,177.56
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,255.18,202.13
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,287.24,225.41
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,354.25,275.35
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,441.23,337.45
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,483.7,365.91
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,525.97,394.05
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,668.44,492.91
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,808.66,584.1
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,839.51,600.47
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,867.91,616.36
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,891.02,629.73
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,911.24,641.33
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,922.53,647.95
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,930.52,652.73
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,862.66,606.07
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,796.19,559.6
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,767.21,540.82
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,750.68,529.31
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,714.48,504.95
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,678.02,480.38
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,657.72,467.0
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,636.48,452.79
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,614.86,439.02
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,591.47,423.84
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,552.65,396.65
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,514.69,370.03
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,497.6,358.43
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,476.99,343.86
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,453.47,327.47
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,426.65,307.93
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,383.43,275.93
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,342.69,245.53
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,302.52,216.61
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,262.63,188.52
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,228.16,163.84
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,196.5,142.52
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,167.48,131.76
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,153.7,121.42
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,139.7,110.72
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,125.19,99.43
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,111.36,88.65
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,97.1,77.24
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,74.9,58.65
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,51.92,39.04
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,43.29,31.5
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,34.48,23.52
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,22.81,12.02
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,10.92,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,5.97,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,20.72,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,61.37,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,130.97,92.94
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,201.52,156.55
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,266.2,212.0
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,343.17,275.31
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,267.79,215.67
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,164.87,131.09
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,216.98,173.56
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,285.84,226.94
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,320.02,251.28
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,354.01,275.1
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,406.68,313.04
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,460.52,350.65
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,549.63,412.28
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,622.64,460.59
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,645.04,473.11
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,665.52,484.82
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,668.25,483.27
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,668.65,480.44
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,631.93,455.01
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,612.7,441.17
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,652.11,467.61
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,706.02,502.27
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,704.51,501.59
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,701.08,500.23
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,735.95,525.08
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,754.31,538.78
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,731.75,522.27
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,707.79,505.26
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,694.14,497.07
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,677.48,486.53
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,623.21,449.11
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,575.82,416.12
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,532.14,385.59
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,490.37,355.95
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,450.09,327.48
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,411.31,299.58
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,363.03,264.57
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,317.46,231.79
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,291.74,212.12
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,264.17,190.72
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,225.06,163.22
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,199.48,147.04
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,165.41,131.11
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,142.73,113.43
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,125.65,99.86
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,100.03,78.97
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,86.7,68.36
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,73.25,57.38
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,59.85,46.07
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,51.22,38.62
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,42.57,31.0
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,33.74,22.96
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,22.04,11.23
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,11.1,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.55,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,13.09,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,35.85,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,105.45,73.72
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,167.43,129.94
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,228.26,182.07
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,295.69,238.08
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,299.24,241.38
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,309.52,248.83
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,298.1,238.54
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,293.31,232.75
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,329.52,259.23
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,365.67,284.65
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,428.23,330.19
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,510.99,388.26
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,507.43,382.33
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,519.78,388.22
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,596.43,440.57
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,654.29,478.55
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,693.95,502.66
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,732.45,525.75
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,677.32,484.9
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,601.63,431.32
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,701.23,499.71
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,794.23,559.94
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,866.67,609.92
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,920.35,645.14
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,898.29,631.31
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,873.24,616.46
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,846.14,599.62
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,816.27,580.96
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,783.52,560.71
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,748.08,538.1
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,706.91,510.04
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,663.91,480.13
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,586.2,424.01
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,519.12,375.29
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,455.0,330.16
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,402.46,293.0
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,355.33,258.95
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,313.0,228.35
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,277.46,202.56
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,251.22,183.79
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,214.14,157.87
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,181.71,135.7
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,154.27,122.24
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,140.57,111.77
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,129.24,103.08
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,117.8,94.15
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,103.21,82.4
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,88.51,70.32
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,68.71,53.62
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,54.51,41.42
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,44.56,32.67
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,34.36,23.42
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,21.6,10.57
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,9.39,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,4.69,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,15.8,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,47.86,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,116.97,81.1
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,184.72,143.35
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,248.89,198.54
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,320.39,257.96
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,243.37,196.63
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,125.46,98.91
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,179.12,142.93
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,225.15,179.16
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,239.53,188.78
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,253.08,197.67
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,325.09,252.78
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,417.17,320.43
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,439.29,333.58
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,460.38,346.31
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,473.36,353.75
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,485.22,360.43
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,572.23,421.92
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,678.85,493.67
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,850.15,612.27
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,975.8,691.45
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,978.79,692.57
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,964.69,684.66
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,954.19,677.77
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,940.11,668.69
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,866.49,620.12
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,784.6,563.08
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,739.59,534.1
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,689.05,500.71
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,688.55,501.27
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,678.22,494.62
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,680.36,497.93
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,671.43,492.54
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,602.69,442.21
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,543.2,398.44
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,512.71,375.92
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,472.21,344.05
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,419.68,302.17
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,367.25,259.38
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,313.61,215.6
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,261.35,173.21
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,207.57,131.41
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,154.74,96.46
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,105.48,83.48
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,101.9,81.04
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,95.34,75.8
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,89.1,70.79
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,83.63,66.49
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,77.96,61.9
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,69.22,54.52
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,60.17,46.63
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,48.89,36.64
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,37.3,26.07
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,23.48,11.69
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,10.24,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,9.19,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,25.28,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,84.18,56.77
