Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,116.26,88.97
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,129.13,98.73
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,204.42,157.55
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,300.67,229.77
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,315.23,238.7
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,329.51,247.87
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,316.59,237.76
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,286.47,215.22
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,277.69,208.29
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,269.06,201.39
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,343.32,256.06
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,401.29,297.47
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,390.26,288.75
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,379.24,280.51
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,506.25,372.87
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,611.19,445.68
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,620.12,451.14
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,616.4,448.8
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,582.7,426.16
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,549.11,403.44
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,526.32,387.76
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,500.89,369.52
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,478.47,353.34
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,447.52,329.4
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,399.68,291.63
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,351.09,252.37
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,298.05,212.6
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,260.18,185.89
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,218.45,155.46
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,181.41,131.26
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,155.47,125.08
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,143.13,115.56
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,130.66,105.79
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,111.64,90.32
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,97.19,78.59
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,82.46,66.3
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,60.78,47.53
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,41.57,30.63
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,33.62,23.34
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,25.53,14.96
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,12.62,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,72.67,23.95
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,150.69,114.75
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,218.63,175.11
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,294.62,239.43
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,362.1,294.35
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,434.36,350.48
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,275.77,224.27
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,56.37,41.55
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,69.02,52.19
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,82.29,62.78
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,107.6,82.97
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,133.15,102.92
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,142.7,109.73
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,152.31,116.57
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,176.05,134.6
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,199.85,152.34
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,205.24,155.81
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,210.64,159.38
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,215.1,162.55
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,219.51,165.73
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,376.2,282.54
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,536.84,394.92
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,565.09,413.57
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,591.35,431.9
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,584.98,426.65
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,577.53,420.99
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,502.38,367.87
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,420.47,309.55
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,418.98,308.72
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,416.66,306.75
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,389.19,287.11
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,362.78,268.26
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,356.19,263.93
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,348.66,258.7
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,322.56,240.21
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,297.46,222.34
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,280.47,209.78
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,263.18,196.8
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,265.04,195.61
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,259.23,187.35
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,205.38,135.97
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,129.18,74.06
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,78.23,60.68
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,76.56,59.69
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,72.95,56.96
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,69.12,54.0
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,64.94,50.75
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,60.62,47.26
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,53.59,41.13
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,46.33,34.57
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,34.28,23.73
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,24.05,13.38
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,12.1,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,95.12,25.22
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,198.82,150.6
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,274.72,218.35
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,360.11,289.65
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,432.85,348.46
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,510.33,408.11
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,329.97,267.01
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,80.81,61.59
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,92.72,71.53
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,104.64,80.64
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,118.46,91.27
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,132.28,101.74
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,155.95,119.76
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,179.78,137.52
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,193.18,147.2
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,206.59,156.85
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,241.88,182.67
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,277.13,207.82
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,367.43,273.88
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,438.8,324.43
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,477.64,350.85
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,515.21,376.24
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,491.58,359.04
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,468.18,342.42
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,489.04,356.86
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,508.19,369.67
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,522.73,379.52
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,522.52,379.37
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,447.84,327.33
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,386.86,284.28
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,359.88,265.27
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,333.93,246.7
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,332.54,245.99
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,330.06,244.3
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,330.62,245.27
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,328.61,244.06
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,293.87,218.5
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,261.47,194.75
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,239.66,178.77
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,218.16,162.92
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,199.87,148.96
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,180.39,134.86
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,150.85,120.34
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,136.11,108.91
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,120.35,96.23
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,104.44,83.24
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,90.08,71.64
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,75.62,59.66
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,56.47,43.21
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,42.43,30.9
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,33.26,22.58
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,23.86,12.7
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,12.38,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,93.27,15.41
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,195.74,146.76
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,271.34,214.31
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,356.48,285.23
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,302.64,243.86
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,206.9,166.44
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,242.74,195.09
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,279.0,222.29
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,313.99,247.72
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,348.86,272.36
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,375.27,290.14
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,400.76,306.95
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,444.54,336.96
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,488.38,366.13
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,560.34,416.18
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,653.85,478.7
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,692.61,501.68
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,730.16,524.03
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,812.64,577.24
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,875.69,616.7
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,867.13,608.68
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,855.72,599.86
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,938.32,656.76
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,985.72,685.12
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,963.92,671.28
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,938.51,656.0
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,908.7,638.48
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,875.56,618.77
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,833.22,593.01
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,788.84,565.65
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,744.23,536.9
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,697.4,505.44
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,646.94,469.88
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,594.88,432.01
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,539.66,391.13
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,483.52,348.01
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,397.74,284.74
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,340.58,244.86
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,303.44,214.66
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,257.14,176.96
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,215.57,147.29
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,175.14,122.16
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,140.99,111.51
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,138.6,110.22
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,97.34,76.61
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,63.71,48.74
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,59.66,45.63
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,55.49,42.26
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,49.43,37.01
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,43.24,31.42
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,33.7,22.76
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,22.55,11.15
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,12.38,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,79.37,2.95
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,169.73,126.35
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,241.89,190.99
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,327.37,262.06
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,398.81,319.9
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,474.89,378.87
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,307.61,247.35
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,101.61,78.0
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,133.14,103.78
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,165.15,128.53
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,205.22,159.42
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,263.67,203.45
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,308.58,235.9
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,353.8,267.85
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,398.66,299.46
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,443.48,330.44
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,458.84,339.68
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,473.53,348.66
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,540.36,394.3
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,585.56,424.07
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,604.08,435.36
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,621.15,445.89
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,728.6,520.13
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,827.29,585.55
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,798.96,564.97
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,769.08,544.76
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,755.24,536.04
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,738.77,525.36
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,775.01,553.55
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,789.89,566.57
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,744.61,535.57
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,697.24,503.03
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,645.45,466.96
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,592.53,428.91
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,537.37,388.49
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,481.58,346.07
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,410.61,292.11
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,353.04,248.28
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,299.93,205.79
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,247.08,163.58
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,199.43,129.68
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,158.5,106.05
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,122.04,96.42
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,123.66,98.36
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,94.94,74.94
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,70.02,54.31
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,65.5,50.81
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,60.83,47.02
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,53.01,40.21
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,44.9,32.93
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,32.36,21.66
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,21.73,9.99
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,11.95,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,104.12,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,224.42,168.08
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,304.84,242.66
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,395.37,318.91
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,326.57,265.99
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,212.29,172.77
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,246.85,201.03
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,281.69,227.81
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,287.13,229.63
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,273.35,216.61
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,267.76,210.62
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,260.93,203.6
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,307.37,238.0
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,354.16,271.36
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,324.66,247.49
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,295.04,224.04
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,330.83,250.14
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,366.26,275.15
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,438.65,327.17
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,530.01,390.46
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,506.22,372.13
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,501.84,368.12
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,601.02,438.46
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,693.46,501.37
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,663.85,480.54
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,621.01,451.93
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,624.93,455.37
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,636.1,463.1
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,617.14,450.43
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,596.85,436.93
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,535.13,394.19
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,483.74,358.24
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,505.34,375.21
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,513.26,380.73
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,472.45,350.4
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,431.56,319.55
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,374.33,276.43
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,324.49,239.29
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,294.78,213.79
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,257.34,181.42
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,212.19,149.69
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,175.78,127.66
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,148.17,119.58
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,138.54,112.27
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,111.39,89.86
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,84.82,67.61
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,72.06,57.09
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,59.19,46.18
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,45.12,33.87
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,39.54,28.72
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,30.62,20.42
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,21.51,9.24
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,11.1,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,94.97,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,204.64,152.07
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,284.89,226.67
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,375.57,302.98
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,449.78,362.45
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,528.67,422.08
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,367.07,295.54
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,125.1,97.85
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,139.07,109.38
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,153.17,119.84
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,178.38,139.28
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,203.84,158.5
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,235.89,182.24
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,287.33,219.97
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,286.73,218.0
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,267.18,202.37
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,329.62,248.17
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,372.86,278.58
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,390.16,289.9
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,406.97,300.99
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,399.91,295.15
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,392.78,289.44
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,425.72,313.12
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,457.29,335.35
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,564.46,410.96
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,662.15,476.91
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,625.03,450.8
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,600.66,434.17
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,572.51,415.21
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,544.53,396.2
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,542.26,395.37
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,539.87,393.88
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,511.41,373.76
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,481.72,352.52
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,448.66,328.16
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,414.37,302.3
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,367.81,267.65
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,324.73,235.39
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,275.91,200.6
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,232.34,170.51
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,209.66,152.08
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,181.23,131.47
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,146.99,117.25
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,135.44,108.44
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,115.73,92.65
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,98.56,78.7
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,83.85,66.68
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,69.02,54.22
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,54.07,41.25
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,38.98,27.92
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,25.92,16.18
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,12.36,2.22
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,6.4,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,71.7,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,155.6,113.8
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,229.0,181.87
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,312.61,252.83
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,205.61,167.91
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,64.27,48.64
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,78.62,60.76
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,92.93,72.31
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,104.75,81.43
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,116.6,90.38
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,148.02,115.2
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,179.8,139.7
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,211.15,163.22
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,242.71,186.39
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,307.79,234.76
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,354.94,268.6
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,414.16,310.47
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,473.07,350.87
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,528.15,388.75
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,561.45,411.39
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,553.74,404.38
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,545.28,397.29
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,615.83,447.19
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,698.64,503.03
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,639.47,461.09
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,597.02,431.11
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,568.16,411.3
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,539.69,391.53
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,496.25,361.5
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,447.42,327.47
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,441.47,323.79
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,438.22,321.62
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,402.51,296.16
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,372.24,274.54
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,362.37,268.02
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,349.08,258.51
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,355.38,260.53
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,343.6,246.51
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,296.04,210.41
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,252.46,178.44
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,208.24,148.12
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,179.14,131.49
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,147.55,118.23
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,136.56,109.84
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,120.85,97.31
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,104.76,84.24
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,90.15,72.3
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,75.27,59.79
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,57.45,44.31
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,41.35,30.03
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,30.08,19.66
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,18.64,5.03
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,10.24,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,47.14,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,104.45,74.42
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,170.92,135.34
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,255.95,207.13
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,321.0,260.98
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,390.56,316.32
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,302.7,244.92
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,183.66,146.58
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,205.97,163.98
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,228.15,180.14
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,232.05,181.81
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,218.84,170.34
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,292.69,226.38
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,350.49,268.2
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,372.75,283.08
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,394.62,297.79
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,427.19,320.34
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,459.29,342.15
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,516.57,382.14
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,552.0,406.42
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,579.8,425.09
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,606.06,442.62
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,592.51,432.28
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,578.3,421.89
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,570.11,416.96
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,560.96,411.26
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,566.08,415.72
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,569.26,418.73
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,544.45,401.18
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,519.71,383.8
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,509.98,377.4
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,498.14,369.19
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,485.03,360.0
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,469.71,348.75
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,436.47,324.53
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,402.53,299.26
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,364.27,269.85
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,326.38,240.19
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,282.87,207.19
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,248.25,181.37
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,212.63,154.72
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,178.48,131.51
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,149.11,120.5
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,135.57,109.92
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,122.08,99.16
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,102.78,83.26
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,87.49,70.62
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,73.6,58.84
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,55.63,43.07
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,37.36,26.81
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,22.72,13.49
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,7.39,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,3.84,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,30.9,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,68.47,46.54
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,127.04,99.71
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,188.41,152.55
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,251.94,205.92
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,319.22,260.52
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,211.4,172.1
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,87.18,67.27
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,100.52,78.18
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,113.86,88.57
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,141.54,110.46
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,169.45,132.04
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,201.26,156.17
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,233.3,179.93
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,250.61,192.16
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,267.85,204.27
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,272.7,206.9
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,277.51,209.58
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,359.31,269.42
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,421.54,313.15
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,468.34,345.6
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,532.53,389.38
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,558.55,407.19
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,582.66,423.94
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,623.88,452.46
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,674.55,486.38
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,664.09,479.38
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,651.74,471.65
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,692.1,501.73
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,715.08,519.09
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,675.41,491.49
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,634.73,463.26
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,592.43,433.77
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,548.83,402.47
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,500.49,367.28
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,452.53,331.32
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,402.86,292.44
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,353.68,253.07
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,298.58,208.7
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,242.58,163.51
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,195.47,130.18
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,155.98,107.7
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,130.2,104.52
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,124.37,100.25
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,113.81,91.9
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,102.86,83.05
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,89.01,71.66
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,74.7,59.54
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,58.24,45.11
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,41.25,29.96
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,25.81,15.89
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,9.77,0.0
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,5.12,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,23.65,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,68.8,46.09
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,128.36,100.58
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,190.96,154.31
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,254.99,207.85
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,323.01,262.7
