Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,207.12,168.27
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,76.51,58.36
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,87.02,67.07
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,97.55,75.28
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,107.15,82.63
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,116.77,89.91
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,128.76,98.79
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,140.74,107.53
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,156.54,119.44
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,172.39,131.23
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,187.75,142.54
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,203.06,153.72
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,249.93,188.66
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,296.79,222.72
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,358.94,267.5
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,401.24,297.18
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,435.64,321.65
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,468.55,344.91
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,495.96,363.76
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,535.25,390.49
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,596.37,434.27
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,661.05,478.99
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,636.74,463.15
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,610.56,446.46
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,649.36,476.98
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,664.95,489.84
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,616.98,455.21
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,567.57,418.99
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,514.09,379.14
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,460.4,337.73
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,404.81,292.97
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,349.87,247.63
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,294.28,201.78
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,240.39,157.88
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,186.88,117.41
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,136.39,86.83
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,97.36,77.34
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,93.41,74.63
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,87.83,70.27
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,82.02,65.62
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,73.84,58.78
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,65.37,51.48
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,53.99,41.41
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,42.26,30.78
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,27.53,17.13
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,12.39,0.0
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,6.83,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,29.21,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,84.51,56.67
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,148.61,116.98
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,217.61,176.43
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,283.64,232.06
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,368.9,300.71
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,234.16,191.26
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,69.86,52.93
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,86.12,66.41
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,102.4,79.33
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,127.26,99.03
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,152.27,118.44
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,170.39,131.91
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,188.61,145.24
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,204.45,156.77
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,220.28,168.18
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,240.4,182.8
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,260.4,197.16
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,335.86,253.1
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,392.66,293.99
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,520.28,385.45
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,624.59,456.86
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,600.51,438.69
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,576.1,421.48
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,607.43,443.52
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,635.52,462.55
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,747.96,542.88
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,823.49,595.77
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,733.38,533.15
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,651.45,476.17
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,666.56,490.56
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,667.36,493.2
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,617.39,457.16
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,566.54,419.82
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,512.91,379.78
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,459.28,338.35
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,403.99,294.35
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,349.57,249.81
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,294.37,204.14
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,241.12,160.66
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,188.27,120.56
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,137.73,89.62
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,100.56,80.54
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,96.39,77.5
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,90.59,72.94
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,84.54,68.08
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,75.76,60.81
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,66.66,53.02
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,54.27,41.96
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,42.18,30.9
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,28.27,17.61
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,14.68,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,7.68,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,7.68,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,14.84,5.13
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,33.4,22.07
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,52.74,38.97
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,77.94,60.68
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,103.34,82.23
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,129.74,104.21
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,169.35,136.44
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,207.36,166.68
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,246.07,196.72
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,294.36,233.77
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,343.48,270.45
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,375.38,292.35
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,427.16,328.27
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,537.8,409.11
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,672.15,501.72
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,702.75,519.65
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,731.76,537.54
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,799.16,582.85
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,846.41,614.26
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,895.84,646.7
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,938.54,674.1
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,929.21,667.95
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,916.49,660.36
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,899.38,648.67
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,878.95,634.83
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,850.12,615.93
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,818.58,595.15
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,773.78,565.15
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,728.47,534.39
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,687.03,506.82
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,644.31,477.6
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,599.06,445.31
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,552.69,411.23
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,502.58,373.85
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,452.74,335.47
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,399.72,292.99
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,348.1,250.58
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,292.06,204.58
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,236.73,159.47
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,189.48,126.5
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,152.7,106.97
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,126.33,102.23
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,117.76,95.59
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,106.04,86.12
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,90.81,73.45
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,82.24,66.41
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,70.49,56.32
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,56.07,43.47
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,41.28,30.05
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,25.75,15.27
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,9.73,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,5.12,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,34.23,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,97.16,62.72
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,178.68,140.63
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,254.99,206.17
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,325.16,264.27
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,401.04,324.32
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,259.84,211.01
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,82.61,63.13
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,97.47,75.42
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,112.31,87.03
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,124.2,96.07
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,136.1,105.0
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,158.56,122.32
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,181.13,139.45
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,191.17,146.51
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,201.23,153.59
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,255.42,194.48
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,330.94,249.83
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,413.94,309.74
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,496.03,366.89
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,623.96,456.26
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,747.14,538.14
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,848.72,607.43
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,931.09,662.39
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,912.93,649.23
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,891.39,635.28
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,862.74,617.09
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,831.24,596.69
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,798.7,576.43
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,758.6,550.76
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,714.65,520.83
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,670.94,490.3
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,620.89,455.08
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,569.55,417.81
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,514.95,377.4
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,460.14,335.35
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,403.42,290.03
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,347.15,243.8
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,290.27,197.04
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,235.11,152.29
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,179.8,110.83
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,127.05,79.53
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,90.64,71.61
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,88.07,69.89
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,81.26,64.46
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,75.24,59.58
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,67.81,53.46
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,60.14,46.91
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,49.26,37.2
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,38.07,26.98
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,24.63,13.86
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,10.89,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,5.97,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,44.5,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,131.61,83.72
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,208.74,164.3
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,293.09,236.69
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,366.31,297.64
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,445.56,360.63
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,292.69,238.41
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,69.06,52.12
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,82.96,63.81
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,96.86,74.83
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,115.07,89.16
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,133.3,103.23
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,163.5,126.56
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,193.95,149.52
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,223.04,171.26
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,252.17,192.64
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,273.3,207.74
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,314.62,237.59
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,384.47,288.94
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,453.54,338.37
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,583.62,430.69
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,708.85,515.15
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,771.14,557.26
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,844.67,605.9
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,829.69,594.94
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,811.79,583.11
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,846.88,610.02
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,861.23,620.93
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,820.07,594.97
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,776.83,566.87
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,730.75,535.36
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,682.78,501.79
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,631.61,465.45
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,579.26,427.05
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,523.89,385.66
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,468.13,342.42
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,407.13,293.28
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,349.01,245.0
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,290.06,196.05
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,232.61,149.01
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,174.99,105.65
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,119.91,73.24
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,95.15,75.76
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,104.21,83.9
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,87.54,70.09
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,71.2,56.35
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,65.12,51.35
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,56.26,43.71
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,46.63,35.03
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,36.77,25.9
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,23.96,12.94
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,11.95,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,48.9,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,140.64,86.27
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,221.57,174.51
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,313.32,253.46
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,390.76,318.16
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,474.0,384.55
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,292.37,239.8
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,53.03,38.89
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,61.39,45.96
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,69.83,52.68
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,88.69,67.83
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,107.67,82.81
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,114.57,87.86
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,121.49,92.93
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,135.86,103.89
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,150.25,114.72
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,163.78,124.85
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,177.29,134.87
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,193.5,147.13
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,209.6,159.21
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,229.21,173.6
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,248.59,187.67
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,267.25,201.5
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,285.54,215.0
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,285.26,214.28
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,284.84,213.58
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,346.61,259.2
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,393.42,292.91
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,492.04,365.19
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,576.98,425.11
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,550.26,405.67
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,522.84,386.44
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,431.61,321.05
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,352.39,263.56
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,432.91,323.45
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,468.44,344.02
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,392.49,285.87
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,334.42,242.97
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,291.12,202.54
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,231.82,147.8
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,177.69,114.51
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,156.78,112.25
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,129.75,105.15
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,127.3,103.7
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,113.57,92.56
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,99.41,80.84
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,84.2,68.08
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,68.56,54.56
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,53.09,40.74
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,37.24,26.32
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,23.29,11.89
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,8.54,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,57.44,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,160.78,94.26
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,248.96,195.42
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,344.36,277.59
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,421.85,342.08
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,504.85,407.74
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,308.72,252.98
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,53.03,38.87
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,78.78,60.43
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,105.74,82.19
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,137.48,107.53
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,169.57,132.61
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,170.11,132.18
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,170.87,132.07
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,193.04,148.93
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,215.22,165.51
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,294.4,225.43
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,357.15,271.24
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,368.37,278.59
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,379.22,285.99
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,397.25,298.37
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,414.6,310.13
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,424.15,316.65
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,433.0,322.75
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,411.85,307.31
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,391.18,292.36
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,377.25,282.27
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,363.51,272.27
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,400.75,300.17
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,434.54,324.93
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,419.44,313.87
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,404.03,302.84
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,362.81,272.7
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,324.16,244.34
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,315.57,238.66
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,305.56,231.51
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,290.64,219.92
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,273.96,206.66
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,247.15,186.17
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,220.68,165.98
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,181.18,137.33
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,147.68,113.44
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,134.23,108.96
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,116.45,94.55
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,102.54,83.2
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,88.51,71.51
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,73.05,58.42
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,57.45,44.86
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,42.76,31.73
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,27.91,18.27
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,16.1,5.93
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.27,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.41,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,6.57,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,14.82,6.54
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,23.09,13.89
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,33.47,22.91
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,43.87,31.83
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,54.35,40.65
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,65.4,49.77
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,76.45,58.73
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,87.51,67.53
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,100.95,78.14
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,114.38,88.57
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,136.37,105.79
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,158.43,122.77
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,189.78,146.89
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,221.24,170.63
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,256.19,196.77
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,311.45,237.59
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,373.81,283.59
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,435.41,327.94
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,428.81,321.65
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,422.06,315.86
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,533.84,397.19
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,621.96,458.95
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,798.77,585.65
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,925.01,670.15
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,893.46,648.3
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,858.83,626.37
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,820.96,602.84
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,780.19,576.48
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,733.53,544.14
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,684.91,509.66
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,633.63,472.81
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,580.56,433.34
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,523.58,389.81
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,466.08,344.33
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,407.04,295.69
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,347.79,245.53
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,287.49,194.6
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,228.57,145.67
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,164.02,96.51
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,106.85,63.48
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,71.4,56.4
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,68.96,54.65
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,65.21,51.56
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,61.32,48.27
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,55.96,43.67
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,50.46,38.76
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,42.12,31.12
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,33.55,22.97
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,19.85,7.67
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,8.54,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,44.14,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,126.63,63.49
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,213.23,167.03
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,303.78,245.63
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,386.45,314.44
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,472.92,383.16
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,329.38,268.43
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,141.83,112.82
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,202.12,162.43
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,251.45,200.88
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,258.79,204.83
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,265.33,208.35
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,342.67,267.21
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,441.9,339.19
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,484.52,368.22
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,526.84,397.04
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,575.84,430.55
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,645.62,477.19
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,852.95,621.28
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,1024.31,726.48
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,1022.74,721.81
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,1017.24,717.4
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,1003.88,709.71
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,986.72,699.83
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,964.43,686.8
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,938.56,671.54
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,907.02,651.88
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,872.29,630.15
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,837.2,609.37
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,798.24,585.64
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,750.19,554.45
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,699.89,519.86
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,646.66,481.09
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,591.78,439.87
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,533.42,395.25
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,474.2,348.3
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,413.23,297.97
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,352.25,246.25
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,285.35,189.88
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,223.48,138.37
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,162.04,91.85
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,102.92,58.73
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,67.14,52.31
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,64.7,50.56
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,56.52,43.73
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,53.66,41.42
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,49.08,37.57
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,44.42,33.46
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,37.42,27.01
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,30.33,20.12
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,19.37,6.04
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,8.54,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,54.86,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,152.2,69.42
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,246.22,193.81
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,344.89,280.91
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,423.31,347.85
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,507.4,416.27
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,322.07,267.04
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,68.39,52.16
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,89.17,69.62
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,110.01,86.46
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,149.15,118.45
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,188.9,150.32
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,264.2,209.83
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,324.39,255.81
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,432.75,337.65
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,521.46,401.53
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,621.84,471.63
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,700.65,524.33
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,794.39,587.35
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,868.12,635.39
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,966.7,699.22
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,1029.18,735.06
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,1016.11,724.15
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,999.04,711.94
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,975.6,696.75
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,948.4,679.27
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,915.88,659.69
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,879.98,637.8
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,837.28,611.24
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,792.21,582.8
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,744.61,552.34
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,694.72,518.19
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,641.6,479.55
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,586.71,438.26
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,528.71,393.94
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,469.83,347.1
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,409.17,296.52
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,348.39,244.44
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,286.24,191.22
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,219.34,135.45
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,157.26,88.34
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,97.14,54.67
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,62.94,48.97
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,61.09,47.67
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,57.55,44.82
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,49.48,37.94
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,45.48,34.47
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,41.44,30.81
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,34.71,24.59
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,27.91,17.91
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,13.68,1.3
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,64.8,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,173.93,67.85
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,270.77,210.39
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,371.48,298.86
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,449.2,363.82
