Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,257.98,193.64
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,333.37,248.66
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,389.48,288.2
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,394.27,291.17
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,398.59,294.22
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,381.51,281.35
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,364.82,268.92
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,366.34,270.13
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,367.28,270.84
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,332.55,245.41
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,299.33,221.1
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,288.27,213.33
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,277.27,205.46
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,292.2,216.82
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,304.53,225.99
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,268.46,199.9
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,234.69,175.46
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,223.37,167.16
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,211.37,158.11
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,184.81,138.57
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,164.28,123.7
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,147.09,111.14
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,130.29,99.04
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,104.17,82.9
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,78.15,61.48
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,58.42,44.86
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,51.39,38.88
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,45.12,33.42
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,38.74,27.61
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,29.0,18.47
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,17.93,1.79
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,9.82,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,35.21,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,153.54,106.57
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,245.72,196.5
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,325.34,264.9
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,412.77,336.39
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,254.29,209.32
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,62.37,46.95
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,75.93,58.42
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,89.47,69.31
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,108.44,84.45
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,127.4,99.3
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,147.73,114.92
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,168.12,130.3
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,190.02,146.88
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,211.94,163.22
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,233.3,178.98
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,254.55,194.49
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,260.28,198.45
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,265.97,202.49
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,291.05,220.83
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,335.67,253.22
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,323.76,243.88
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,295.24,222.64
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,341.62,256.72
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,369.83,276.73
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,381.67,285.31
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,392.28,293.08
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,372.09,278.47
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,352.44,264.36
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,352.66,265.4
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,351.59,265.32
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,339.79,256.74
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,327.2,247.48
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,338.69,255.88
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,339.89,255.56
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,283.67,213.39
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,236.5,178.62
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,211.97,159.98
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,187.75,141.52
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,152.75,116.26
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,128.04,98.88
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,113.76,92.23
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,100.2,81.12
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,76.03,60.51
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,58.32,45.18
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,49.83,37.76
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,41.16,29.88
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,28.84,18.27
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,16.29,0.0
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,8.96,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,29.16,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,140.32,94.64
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,227.47,181.8
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,307.52,250.97
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,395.2,323.26
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,245.79,202.57
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,40.52,28.66
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,49.69,36.48
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,58.88,43.97
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,75.82,57.75
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,93.53,71.92
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,107.05,82.47
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,120.57,92.89
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,144.15,111.28
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,167.82,129.41
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,272.87,210.69
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,364.87,278.75
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,370.68,281.24
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,376.22,284.15
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,387.04,291.28
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,397.36,298.0
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,391.42,293.25
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,385.42,288.62
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,443.64,331.71
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,513.9,381.89
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,516.81,383.93
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,517.91,385.22
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,501.25,373.86
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,483.7,361.85
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,598.71,448.92
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,664.32,496.46
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,581.77,434.67
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,506.05,378.4
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,451.94,338.07
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,400.64,298.68
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,352.87,260.85
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,305.71,222.53
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,242.86,176.77
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,199.92,148.83
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,163.22,122.93
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,137.35,106.49
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,120.41,98.68
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,105.55,86.4
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,78.11,62.94
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,53.74,41.74
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,46.81,35.48
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,39.73,28.83
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,26.71,16.41
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,15.56,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,8.54,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.56,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,9.46,0.92
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,16.47,8.05
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,26.0,16.44
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,35.55,24.76
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,45.12,32.96
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,54.7,41.03
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,72.15,55.54
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,89.67,69.83
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,142.62,113.42
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,197.13,157.02
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,276.5,219.51
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,339.48,267.38
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,334.37,261.86
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,328.88,256.51
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,452.95,350.48
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,554.97,424.16
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,564.41,429.06
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,572.71,433.99
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,625.06,471.0
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,695.13,518.6
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,664.02,494.92
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,614.61,459.76
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,681.61,509.21
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,738.4,549.7
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,733.27,546.2
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,724.03,540.39
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,645.01,484.3
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,582.93,439.46
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,552.72,419.06
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,521.39,397.09
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,498.73,380.6
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,472.35,360.5
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,479.18,364.11
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,452.62,338.7
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,390.5,285.51
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,328.23,231.06
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,260.17,172.35
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,197.06,119.6
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,140.48,91.45
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,135.05,104.78
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,89.15,72.57
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,56.25,44.16
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,51.98,40.55
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,43.73,33.25
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,38.64,28.56
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,33.55,23.63
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,27.5,16.89
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,22.42,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,12.8,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.85,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.28,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,5.74,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,9.45,2.38
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,13.16,5.63
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,17.29,9.23
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,21.43,12.79
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,17.31,9.2
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,13.19,5.62
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,31.42,21.07
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,49.74,36.4
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,48.93,35.51
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,48.12,34.65
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,66.94,50.12
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,86.22,65.78
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,108.02,83.16
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,130.0,100.42
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,160.26,124.42
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,190.58,148.15
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,228.0,176.86
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,265.22,204.86
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,288.28,222.16
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,328.64,252.35
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,211.93,162.85
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,118.04,89.24
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,202.23,155.8
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,286.12,219.83
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,280.61,215.27
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,275.05,211.16
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,266.07,204.47
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,257.14,197.82
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,245.45,189.06
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,233.9,180.41
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,364.95,279.77
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,442.04,329.72
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,382.25,279.62
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,324.13,230.74
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,265.19,181.44
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,208.82,135.98
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,154.14,97.64
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,102.02,73.09
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,87.69,71.04
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,82.07,66.48
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,74.39,59.85
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,66.49,52.82
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,54.99,42.59
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,43.18,31.76
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,28.25,16.96
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,12.72,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,22.69,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,133.88,79.96
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,227.99,180.9
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,311.96,252.6
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,404.53,327.01
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,479.38,384.94
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,558.17,442.9
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,633.12,494.53
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,703.62,540.83
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,759.26,575.3
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,813.91,608.22
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,860.88,634.96
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,905.92,659.98
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,938.03,676.62
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,967.15,691.4
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,1002.07,709.63
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,1028.28,722.29
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,1035.02,723.36
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,1037.75,722.51
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,1034.23,719.35
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,1026.63,714.01
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,1012.12,706.08
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,993.64,695.92
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,968.77,680.58
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,940.17,663.01
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,906.3,643.4
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,869.1,621.51
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,824.56,595.41
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,777.68,567.21
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,728.15,534.51
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,676.5,498.66
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,621.32,459.08
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,564.7,416.97
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,505.23,371.6
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,445.21,323.99
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,380.26,270.65
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,317.46,217.55
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,254.36,164.48
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,192.97,114.89
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,131.8,72.41
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,73.78,48.08
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,61.89,47.73
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,54.26,41.38
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,50.44,38.2
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,46.59,34.83
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,40.07,29.02
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,33.47,22.86
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,23.04,12.03
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,12.8,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,62.73,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,199.68,113.35
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,325.35,256.18
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,414.8,332.87
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,512.06,409.92
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,587.01,465.29
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,660.16,516.48
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,724.53,558.71
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,788.95,599.24
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,840.72,630.08
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,890.81,659.04
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,921.63,675.96
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,960.02,697.82
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,988.38,713.02
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,1013.33,726.2
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,1031.32,733.73
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,1045.5,739.07
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,1051.71,741.14
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,1053.81,740.98
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,1049.23,736.97
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,1040.48,730.65
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,1024.58,721.56
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,1004.66,710.14
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,979.33,694.05
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,950.21,675.64
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,915.25,654.07
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,876.92,630.3
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,832.26,602.92
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,785.19,573.59
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,734.77,540.21
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,682.18,503.42
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,626.17,462.96
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,568.73,419.96
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,508.71,373.96
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,448.0,325.58
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,384.7,273.03
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,318.27,216.98
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,254.1,163.04
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,191.57,112.64
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,129.45,70.06
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,70.58,46.31
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,59.84,45.99
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,52.32,39.72
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,48.76,36.74
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,45.2,33.6
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,39.01,28.06
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,32.77,22.17
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,22.28,10.74
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,11.95,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,161.92,84.53
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,326.23,257.42
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,416.72,335.03
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,515.24,412.68
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,586.17,464.56
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,665.42,519.47
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,430.59,342.98
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,106.56,81.74
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,120.49,93.73
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,134.42,104.09
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,150.23,115.85
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,166.15,127.46
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,199.23,152.55
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,232.42,177.17
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,322.67,243.7
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,393.63,293.44
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,403.4,298.85
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,412.77,304.58
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,642.57,467.0
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,844.08,597.19
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,796.57,562.7
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,733.31,521.46
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,871.37,616.97
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,951.86,665.95
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,916.36,644.0
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,877.52,621.31
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,832.8,594.58
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,785.55,565.83
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,734.92,534.08
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,682.12,498.78
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,624.89,458.05
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,566.49,414.94
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,506.06,368.15
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,445.07,319.35
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,381.69,267.57
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,315.51,212.57
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,251.31,159.39
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,188.84,109.8
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,127.58,68.62
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,69.79,53.68
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,60.63,46.27
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,53.06,40.01
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,48.77,36.42
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,44.42,32.62
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,37.8,26.8
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,31.11,20.58
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,20.59,8.55
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,10.24,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,147.02,67.7
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,293.75,230.61
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,385.28,309.64
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,485.07,389.59
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,561.02,445.89
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,639.97,501.12
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,468.29,370.18
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,224.42,176.85
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,260.67,205.64
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,297.14,231.81
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,335.47,258.38
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,373.87,284.13
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,457.99,343.1
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,521.39,385.42
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,650.47,472.8
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,779.18,558.83
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,926.1,647.4
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,1036.39,709.86
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,1031.73,704.1
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,1023.0,697.91
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,1007.22,689.37
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,987.53,678.63
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,962.07,664.46
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,932.94,648.06
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,898.54,628.31
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,860.86,606.34
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,816.85,580.09
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,770.37,551.87
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,720.69,520.07
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,668.89,485.16
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,613.59,446.1
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,556.87,404.52
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,496.66,359.28
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,436.0,311.86
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,374.05,261.21
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,308.86,207.04
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,245.35,154.58
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,183.59,105.78
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,122.88,65.1
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,65.3,49.5
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,57.52,43.36
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,50.15,37.36
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,46.14,34.01
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,42.11,30.47
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,35.81,24.94
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,29.48,19.0
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,19.35,6.42
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,9.39,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,144.73,55.88
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,291.73,225.94
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,380.55,302.25
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,477.37,378.68
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,554.6,435.33
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,635.0,490.88
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,698.1,531.35
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,761.39,570.16
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,809.39,596.35
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,861.34,624.14
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,902.8,642.95
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,941.65,659.55
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,972.24,671.99
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,999.53,682.37
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,1007.94,681.71
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,1024.96,686.52
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,1031.73,688.47
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,1034.52,688.59
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,1028.8,684.15
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,1019.08,677.76
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,1004.27,671.18
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,985.56,662.46
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,959.02,647.78
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,928.99,630.98
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,894.96,613.23
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,857.74,593.27
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,808.81,564.49
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,765.01,537.87
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,714.98,504.95
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,663.11,469.92
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,607.6,431.81
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,551.11,391.58
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,491.89,348.35
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,432.54,303.3
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,371.06,254.78
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,310.42,205.73
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,245.0,153.64
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,185.56,108.11
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,126.97,69.82
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,72.03,53.93
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,65.24,48.9
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,61.64,46.3
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,56.59,42.23
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,51.48,37.9
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,41.84,29.57
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,30.17,19.13
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,17.51,3.55
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,5.12,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,105.83,29.44
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,213.68,161.58
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,294.36,230.74
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,382.53,300.84
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,457.03,357.41
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,535.63,413.78
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,596.24,453.62
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,665.77,497.83
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,722.32,533.15
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,778.06,567.13
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,819.32,590.71
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,858.31,612.64
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,891.21,630.8
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,921.31,647.16
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,959.47,668.35
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,987.09,682.89
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,995.66,687.56
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,1000.41,690.34
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,996.78,686.89
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,989.31,681.37
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,975.44,672.65
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,957.84,661.87
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,931.69,646.84
