Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,40.91,30.19
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,35.27,25.05
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,29.64,19.56
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,21.47,8.68
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,13.66,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.28,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.46,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.51,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,6.57,0.0
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,9.04,2.06
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,11.51,4.2
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,13.58,5.99
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,15.65,7.75
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,14.01,6.3
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,12.36,4.86
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,22.3,13.25
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,32.26,21.61
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,25.22,15.59
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,18.18,9.62
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,190.23,153.62
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,380.24,304.49
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,220.61,176.15
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,71.52,53.4
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,331.17,267.15
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,587.24,462.78
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,730.44,571.56
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,841.82,650.43
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,806.69,624.51
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,768.7,597.81
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,726.04,567.47
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,680.96,533.33
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,525.36,413.48
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,386.79,304.82
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,259.35,205.06
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,146.22,114.69
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,199.59,157.54
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,230.93,180.37
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,247.82,184.6
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,227.1,154.3
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,168.56,105.36
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,114.49,65.55
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,64.09,39.96
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,47.96,36.59
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,40.94,30.08
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,33.88,23.12
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,20.98,7.33
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,11.1,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,104.14,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,273.69,183.36
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,383.73,307.22
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,497.55,401.44
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,579.34,465.04
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,663.58,526.78
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,723.53,567.67
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,776.97,602.12
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,825.75,632.78
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,872.48,661.08
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,903.99,678.58
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,932.43,693.97
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,947.78,700.76
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,959.46,705.42
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,964.97,707.62
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,966.66,707.63
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,838.05,623.23
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,692.21,522.08
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,692.92,524.88
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,690.9,523.92
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,700.79,532.37
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,705.24,536.79
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,752.71,572.04
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,768.42,583.16
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,728.43,557.12
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,680.25,523.33
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,630.13,486.59
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,578.53,447.51
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,438.42,341.12
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,321.06,250.82
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,351.11,270.81
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,348.42,259.83
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,288.08,206.44
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,229.7,154.91
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,170.61,105.6
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,112.41,62.54
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,60.17,36.26
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,43.32,32.64
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,36.93,26.68
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,30.55,20.27
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,19.88,5.41
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,9.39,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,89.44,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,239.76,152.88
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,354.34,285.19
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,471.19,383.55
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,557.94,453.22
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,647.32,521.5
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,708.89,566.21
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,770.14,608.86
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,813.63,636.87
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,862.03,667.53
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,893.36,685.66
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,921.63,701.61
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,942.54,712.47
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,959.88,721.03
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,955.16,716.53
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,957.65,717.25
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,952.2,711.48
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,942.94,703.51
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,796.7,605.21
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,611.94,471.72
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,759.04,583.18
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,849.35,644.35
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,814.09,619.38
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,775.92,593.85
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,730.73,563.78
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,688.19,533.15
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,636.5,494.42
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,583.36,453.54
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,526.7,408.73
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,469.49,361.99
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,409.8,311.82
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,350.73,260.66
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,289.14,206.72
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,229.88,154.7
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,170.73,105.5
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,112.5,62.52
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,59.76,35.96
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,42.59,31.98
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,36.18,26.03
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,29.77,19.57
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,14.55,1.3
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,99.4,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,259.34,155.39
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,375.43,303.23
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,491.7,403.04
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,573.31,469.77
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,657.25,534.96
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,718.67,579.42
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,779.69,621.51
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,821.41,647.47
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,867.88,675.93
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,899.75,693.24
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,928.53,708.03
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,953.96,718.83
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,964.89,719.82
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,969.98,718.51
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,971.26,714.87
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,966.26,708.44
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,957.36,699.8
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,939.66,687.1
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,918.26,672.31
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,891.22,653.83
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,860.76,633.27
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,824.31,610.0
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,784.9,584.68
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,741.24,557.05
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,695.04,525.75
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,643.11,488.07
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,589.57,448.09
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,532.62,404.69
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,475.08,359.11
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,414.73,309.44
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,354.03,257.92
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,291.26,204.01
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,230.63,151.59
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,169.99,101.97
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,113.34,61.09
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,59.15,34.51
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,38.04,27.71
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,31.84,22.01
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,25.62,15.78
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,109.89,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,279.95,151.31
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,398.19,318.29
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,514.84,418.63
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,594.91,483.03
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,670.41,540.44
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,732.12,584.31
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,793.05,625.21
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,839.2,653.16
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,883.14,678.49
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,913.61,694.27
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,940.94,707.54
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,950.1,707.23
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,966.51,711.75
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,972.27,711.66
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,974.18,709.38
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,967.57,701.93
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,957.08,692.35
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,939.98,678.87
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,919.13,663.33
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,891.76,643.88
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,861.0,622.53
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,824.51,599.71
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,785.05,574.89
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,740.15,546.25
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,693.0,514.2
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,641.03,477.37
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,587.53,438.32
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,530.42,395.35
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,473.79,351.16
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,412.87,302.62
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,352.53,252.75
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,266.94,186.87
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,198.5,135.92
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,152.1,99.2
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,109.2,68.29
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,66.12,42.02
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,38.84,28.0
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,32.67,22.38
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,26.51,16.12
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,12.96,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,94.66,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,245.09,112.4
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,367.97,289.05
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,487.36,390.14
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,570.4,456.14
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,655.96,520.41
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,718.38,563.37
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,773.74,599.0
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,820.44,626.8
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,864.95,651.85
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,897.4,667.95
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,926.78,681.71
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,768.96,573.33
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,587.15,443.86
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,699.44,524.55
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,796.93,587.38
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,808.43,592.37
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,816.25,596.46
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,872.89,633.32
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,907.09,654.87
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,879.56,637.72
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,848.76,619.34
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,812.84,596.61
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,774.1,571.92
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,730.23,543.32
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,688.7,513.93
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,636.66,478.22
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,583.2,440.13
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,526.27,397.13
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,468.84,352.07
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,408.3,303.1
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,348.52,253.12
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,287.18,200.68
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,227.92,149.8
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,168.61,101.71
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,110.4,59.74
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,57.3,33.33
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,39.61,28.91
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,33.07,22.89
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,26.52,16.12
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,12.98,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,96.65,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,247.57,90.78
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,370.46,289.62
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,487.87,390.0
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,567.63,453.12
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,649.87,514.25
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,710.45,557.04
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,764.49,593.32
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,809.12,620.48
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,851.56,645.15
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,883.17,664.31
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,911.76,681.33
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,933.52,693.52
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,951.75,703.5
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,956.3,703.7
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,946.5,695.06
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,942.27,691.42
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,934.24,685.38
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,786.29,587.81
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,599.9,455.77
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,748.52,565.6
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,839.97,624.95
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,717.37,541.14
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,583.19,444.57
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,643.93,492.12
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,669.88,511.98
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,540.47,415.75
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,407.64,316.14
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,453.28,350.2
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,458.27,349.48
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,398.89,300.12
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,340.29,250.31
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,279.93,197.98
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,221.96,147.59
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,164.18,99.98
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,107.57,58.65
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,55.96,32.7
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,38.71,28.22
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,32.18,22.18
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,25.63,15.26
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,12.58,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,18.83,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,54.52,8.95
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,120.39,91.84
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,195.27,158.01
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,238.05,194.95
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,281.12,230.89
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,317.52,259.83
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,335.04,273.36
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,364.74,295.49
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,393.81,316.42
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,494.06,391.29
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,575.42,448.83
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,483.73,375.86
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,348.4,271.57
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,438.93,340.73
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,528.25,404.19
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,593.37,450.45
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,674.74,506.44
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,612.49,461.04
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,570.12,430.43
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,601.61,454.08
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,644.59,483.87
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,589.9,444.6
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,524.47,398.46
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,486.13,371.33
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,448.9,344.22
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,442.99,340.34
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,440.75,337.99
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,423.99,324.57
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,402.79,306.35
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,314.56,238.73
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,242.58,184.12
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,189.17,142.4
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,148.24,111.12
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,121.04,89.3
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,95.31,69.35
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,70.37,51.65
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,53.82,41.1
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,40.09,28.71
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,26.05,15.2
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,13.44,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,84.92,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,218.7,18.46
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,343.35,263.53
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,458.94,365.76
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,539.21,430.41
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,622.5,493.61
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,602.91,478.42
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,568.66,452.39
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,606.67,478.54
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,643.29,501.85
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,685.94,528.96
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,727.05,554.1
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,758.8,571.16
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,779.13,580.28
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,744.3,553.91
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,715.93,531.46
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,727.9,537.83
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,736.9,541.65
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,658.39,485.95
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,565.23,420.58
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,552.41,411.66
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,538.39,400.94
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,520.75,388.61
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,501.95,375.39
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,497.15,373.03
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,488.22,367.25
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,433.6,327.04
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,383.02,289.64
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,362.97,274.48
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,338.94,255.19
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,301.12,225.38
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,267.62,197.98
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,225.27,163.31
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,182.2,127.98
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,142.04,95.93
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,104.51,68.24
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,67.1,45.67
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,48.67,36.15
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,37.17,25.8
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,25.35,14.14
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,13.15,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,71.69,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,188.64,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,316.79,239.5
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,434.19,343.42
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,516.26,408.01
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,601.32,470.65
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,662.34,513.13
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,723.35,553.6
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,764.6,578.87
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,810.54,606.73
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,842.06,624.8
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,870.75,641.14
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,893.54,652.4
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,912.98,661.61
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,919.8,664.55
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,912.55,658.95
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,906.57,654.23
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,897.01,647.42
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,881.29,637.16
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,862.1,624.9
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,835.68,607.85
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,806.19,588.92
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,772.79,567.65
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,736.65,544.48
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,699.38,519.26
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,654.02,486.5
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,604.38,451.05
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,553.45,413.63
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,499.42,372.75
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,445.01,330.18
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,387.33,283.79
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,330.46,236.61
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,271.67,187.16
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,215.18,139.47
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,156.36,92.65
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,104.08,55.68
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,54.18,30.84
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,37.11,26.26
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,30.14,19.88
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,23.11,12.17
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,11.38,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
