Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,59.81,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,160.67,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,288.92,218.42
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,403.96,325.68
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,490.47,396.69
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,580.08,466.08
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,644.72,513.05
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,709.42,557.53
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,760.62,590.86
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,810.36,621.9
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,836.92,636.15
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,867.62,653.03
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,896.99,668.26
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,922.85,680.93
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,929.63,681.52
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,932.7,680.11
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,927.59,673.43
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,918.74,664.7
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,893.36,645.99
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,874.34,631.75
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,848.46,613.2
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,819.4,592.86
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,784.6,570.93
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,747.07,547.14
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,704.99,520.13
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,660.59,489.32
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,615.12,456.73
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,563.77,419.15
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,507.74,377.51
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,451.58,334.19
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,392.72,287.55
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,334.77,239.98
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,274.78,189.7
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,217.48,141.39
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,157.81,93.59
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,104.76,55.85
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,54.55,30.84
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,37.2,26.18
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,30.22,19.79
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,23.19,11.82
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,11.95,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,10.67,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,33.88,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,238.14,176.14
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,411.65,328.4
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,495.49,396.45
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,582.61,463.39
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,646.11,510.09
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,709.73,554.74
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,757.06,586.02
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,796.51,610.89
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,830.39,631.3
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,861.5,649.42
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,886.4,663.12
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,907.91,674.52
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,810.91,606.89
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,693.75,524.0
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,578.27,439.8
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,466.14,355.74
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,597.12,453.45
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,721.21,538.95
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,701.8,521.95
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,680.13,505.33
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,606.69,453.02
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,523.66,393.88
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,392.84,298.59
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,276.55,210.95
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,312.92,239.95
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,331.49,253.91
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,334.95,255.43
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,323.01,244.65
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,274.9,207.4
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,231.56,173.67
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,196.7,145.19
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,163.08,117.55
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,129.53,90.75
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,97.77,66.77
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,66.62,46.38
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,48.37,35.62
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,35.67,24.23
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,22.67,11.0
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,12.38,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,8.96,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,17.92,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,203.53,147.06
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,339.59,272.64
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,409.98,331.43
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,483.37,389.08
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,539.01,431.25
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,601.65,476.69
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,649.94,509.48
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,696.81,540.21
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,703.8,542.6
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,699.7,537.62
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,764.39,580.99
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,817.76,614.89
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,803.9,604.65
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,786.49,592.93
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,705.47,535.82
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,613.6,469.07
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,494.95,380.84
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,345.3,267.04
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,339.32,262.79
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,333.27,257.67
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,313.23,242.73
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,294.0,228.37
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,265.37,206.21
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,238.39,185.26
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,286.42,223.8
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,316.08,246.97
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,309.78,241.51
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,305.26,236.73
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,241.44,186.72
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,192.73,148.9
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,165.78,127.09
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,140.13,106.17
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,113.93,84.94
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,89.26,65.5
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,65.69,48.08
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,49.39,37.09
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,36.41,25.24
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,22.52,10.71
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,11.95,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,6.4,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,131.64,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,301.26,212.5
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,425.56,337.43
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,510.34,408.16
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,598.59,477.13
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,661.81,523.31
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,718.68,562.56
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,768.29,594.78
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,816.11,624.4
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,848.67,642.63
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,878.39,658.59
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,902.15,669.0
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,922.52,677.04
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,918.75,670.9
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,921.9,669.71
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,917.14,663.55
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,908.7,655.38
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,893.68,644.32
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,875.08,631.25
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,849.56,613.95
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,820.8,594.74
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,786.2,574.64
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,748.79,552.43
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,663.0,495.26
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,574.15,432.92
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,460.39,350.87
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,358.08,274.91
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,354.17,272.35
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,349.67,267.26
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,355.38,267.29
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,335.05,243.96
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,275.2,192.36
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,217.76,142.86
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,159.75,95.71
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,106.31,57.2
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,53.03,29.33
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,34.94,24.51
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,27.84,17.89
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,20.7,8.93
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,130.55,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,300.53,205.63
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,429.93,340.43
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,517.17,411.96
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,608.1,480.67
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,663.85,520.13
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,727.55,562.84
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,774.08,592.09
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,818.66,618.91
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,851.27,637.75
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,881.02,654.4
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,900.01,664.85
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,915.6,673.24
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,739.18,556.37
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,543.62,416.91
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,584.87,449.01
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,623.47,476.05
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,776.4,584.36
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,873.25,647.1
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,723.98,545.11
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,545.28,416.16
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,675.2,514.0
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,750.83,566.36
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,708.82,537.69
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,664.42,506.42
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,614.93,469.37
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,566.8,432.28
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,511.34,389.21
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,455.32,344.27
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,396.24,295.33
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,337.93,245.63
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,277.02,193.38
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,218.47,142.95
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,160.17,95.53
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,106.34,56.69
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,55.28,30.86
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,33.4,23.28
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,26.66,16.9
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,19.9,7.89
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,136.33,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,306.53,200.42
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,440.71,347.27
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,526.63,418.69
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,608.73,481.31
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,673.99,528.45
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,738.99,572.74
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,468.17,374.52
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,111.94,87.03
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,115.69,91.01
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,119.88,94.03
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,150.49,118.69
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,181.12,142.72
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,242.57,190.66
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,286.02,223.29
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,284.48,220.82
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,283.05,218.9
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,300.13,231.47
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,316.41,243.15
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,309.2,237.14
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,302.1,231.48
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,349.06,267.55
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,376.57,288.44
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,358.91,275.56
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,341.13,262.78
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,260.52,201.26
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,197.92,152.82
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,183.83,142.29
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,170.0,131.58
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,154.27,119.44
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,139.02,107.56
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,205.5,150.12
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,219.86,144.76
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,161.23,96.57
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,107.12,57.33
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,55.83,31.16
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,33.47,23.42
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,26.71,17.0
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,19.95,7.46
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,165.43,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,325.73,200.57
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,462.48,361.89
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,547.15,433.17
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,634.49,499.92
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,694.69,544.62
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,754.47,586.95
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,476.92,383.82
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,113.53,88.91
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,532.91,431.39
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,883.97,672.8
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,901.22,676.18
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,904.25,675.49
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,910.78,678.68
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,913.67,679.55
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,907.75,674.62
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,888.53,661.24
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,873.19,651.9
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,854.41,640.26
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,829.55,625.4
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,801.55,608.27
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,767.2,585.9
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,730.2,561.51
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,688.91,534.3
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,645.42,502.89
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,600.22,468.67
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,549.29,429.2
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,494.36,385.64
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,439.52,340.6
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,382.02,292.41
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,325.48,243.44
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,266.86,191.77
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,211.2,142.63
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,153.77,94.55
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,102.89,56.77
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,54.32,31.04
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,35.72,25.53
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,28.26,18.34
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,20.76,7.37
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,10.67,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,117.99,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,295.03,170.9
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,445.57,356.12
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,537.65,438.07
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,625.61,510.24
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,691.18,561.66
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,756.24,610.22
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,804.4,645.23
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,850.59,677.77
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,882.08,699.38
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,910.58,718.62
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,928.46,728.82
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,932.38,729.3
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,938.89,732.7
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,941.7,733.6
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,935.15,728.63
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,924.88,721.3
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,908.77,710.03
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,889.07,696.36
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,861.97,677.51
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,831.71,656.43
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,796.52,631.41
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,758.52,604.26
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,568.32,458.3
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,374.01,302.7
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,497.76,403.5
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,570.78,458.77
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,513.62,410.55
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,456.5,361.8
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,397.47,310.68
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,339.38,258.91
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,278.45,203.92
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,220.61,151.82
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,160.53,100.64
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,107.31,60.41
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,56.73,32.92
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,36.73,26.73
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,29.25,19.37
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,21.75,7.39
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,11.1,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,98.28,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,266.22,138.59
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,411.28,327.78
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,506.06,410.89
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,605.27,489.75
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,664.05,534.44
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,731.45,583.2
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,784.4,618.97
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,835.57,652.14
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,868.95,673.21
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,899.44,692.09
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,910.6,696.4
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,928.66,705.55
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,936.23,709.25
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,940.09,710.74
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,936.03,705.87
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,928.16,698.77
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,912.89,687.33
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,893.93,673.69
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,868.42,655.55
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,839.48,635.29
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,803.72,611.6
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,765.07,585.87
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,721.73,556.67
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,676.03,523.77
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,625.45,485.89
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,573.36,445.76
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,518.0,402.24
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,462.03,356.57
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,402.54,306.32
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,343.42,254.85
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,281.92,200.65
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,222.65,148.24
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,162.58,98.03
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,106.9,56.64
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,54.33,29.06
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,33.09,23.43
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,26.07,16.54
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,19.05,5.01
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,97.07,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,266.47,118.75
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,417.54,332.35
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,511.28,416.92
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,600.8,489.56
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,669.44,542.16
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,737.85,591.45
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,789.01,625.75
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,838.34,657.29
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,871.79,678.61
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,902.31,697.58
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,922.61,708.74
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,939.41,717.5
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,945.46,720.27
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,937.57,713.92
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,931.78,708.67
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,922.29,701.04
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,905.03,689.62
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,884.27,675.96
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,855.63,655.69
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,823.98,633.41
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,788.15,608.87
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,749.66,582.34
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,707.57,553.4
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,667.78,523.51
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,617.73,484.73
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,566.31,443.99
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,510.98,399.38
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,455.27,353.07
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,396.3,303.19
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,338.16,252.57
2016,11,18,14,45,757.5,65.5,1.55,18.0,331.5,277.97,199.26
2016,11,18,15,0,730.0,62.0,1.5,18.0,293.0,220.17,148.02
2016,11,18,15,15,688.0,58.0,1.35,17.0,250.5,162.32,99.73
2016,11,18,15,30,646.0,54.0,1.2,16.0,208.0,106.59,58.09
2016,11,18,15,45,581.0,47.5,1.1,15.5,165.0,55.19,30.31
2016,11,18,16,0,516.0,41.0,1.0,15.0,122.0,33.55,23.69
2016,11,18,16,15,403.5,32.0,1.0,14.0,82.0,26.37,16.67
2016,11,18,16,30,291.0,23.0,1.0,13.0,42.0,19.17,4.27
2016,11,18,16,45,145.5,11.5,1.0,12.0,21.0,9.82,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
