Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,158.05,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,374.0,237.88
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,480.87,387.15
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,586.21,478.59
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,656.45,536.1
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,727.03,590.6
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,777.31,626.81
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,816.55,653.37
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,850.45,675.03
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,881.76,694.03
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,902.59,705.9
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,920.12,715.41
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,927.36,718.36
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,930.94,718.98
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,927.09,714.17
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,919.47,707.05
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,904.31,696.29
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,885.51,683.26
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,859.79,664.35
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,830.77,643.33
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,796.82,620.07
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,759.94,594.69
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,715.26,562.5
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,668.84,527.09
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,620.09,490.58
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,569.83,451.71
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,514.78,407.33
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,461.08,362.45
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,402.1,312.23
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,343.85,261.09
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,283.63,207.16
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,225.92,155.2
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,167.56,105.01
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,113.87,63.09
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,62.17,32.35
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,32.3,22.67
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,22.74,13.08
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,15.85,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,8.11,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,9.39,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,20.14,6.7
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,48.13,34.65
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,83.67,66.19
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,110.09,89.65
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,136.34,112.62
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,159.13,131.9
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,181.89,150.7
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,199.94,165.38
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,218.07,179.89
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,569.97,465.36
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,871.61,677.29
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,883.0,679.46
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,890.86,683.73
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,888.47,680.9
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,882.48,675.88
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,870.46,667.31
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,854.89,656.52
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,830.58,640.69
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,803.18,622.76
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,770.44,601.0
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,734.96,577.12
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,690.89,545.32
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,645.36,510.45
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,597.42,475.24
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,548.31,437.73
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,422.2,338.44
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,303.01,243.44
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,288.33,230.03
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,260.89,204.51
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,217.33,166.34
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,177.16,131.25
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,136.61,96.65
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,99.32,66.68
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,63.06,41.8
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,39.84,29.21
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,28.5,17.68
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,17.5,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,9.39,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,126.25,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,314.2,172.9
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,433.17,347.34
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,538.62,439.85
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,613.54,501.57
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,688.87,560.23
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,745.37,602.54
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,800.5,642.14
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,838.35,669.14
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,873.56,693.74
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,894.43,707.13
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,911.94,718.11
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,911.75,715.43
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,917.98,717.54
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,915.73,714.37
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,909.79,708.85
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,896.37,699.04
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,879.35,686.92
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,854.99,670.29
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,827.35,651.38
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,794.19,627.57
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,758.11,601.68
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,716.5,572.04
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,672.61,538.64
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,623.97,500.13
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,573.81,459.52
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,521.41,416.0
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,465.44,368.51
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,406.38,317.41
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,348.13,265.55
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,287.1,210.71
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,228.65,157.88
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,169.96,107.33
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,116.03,64.91
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,64.23,33.35
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,32.35,22.79
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,26.43,16.07
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,23.85,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,13.66,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,145.01,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,342.19,169.3
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,456.82,366.59
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,566.61,465.94
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,639.36,527.07
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,712.7,585.14
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,763.34,622.15
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,812.38,656.12
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,847.24,680.05
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,869.52,694.33
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,890.06,707.65
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,907.24,718.39
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,916.02,722.07
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,921.22,723.36
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,918.36,719.14
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,911.78,712.56
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,897.97,701.9
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,880.55,688.92
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,856.42,671.9
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,828.96,652.6
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,795.34,628.92
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,758.82,603.08
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,717.92,572.84
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,674.59,539.06
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,625.65,500.67
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,575.18,460.07
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,520.11,414.73
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,464.72,367.77
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,407.26,318.37
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,348.89,266.72
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,287.58,211.42
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,228.97,158.29
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,170.4,107.47
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,116.62,64.92
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,64.74,33.26
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,32.34,22.65
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,22.33,12.6
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,14.96,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,119.99,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,297.52,125.67
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,415.52,330.04
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,517.02,422.24
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,591.52,484.35
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,666.76,543.52
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,721.68,585.12
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,775.3,624.06
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,811.73,648.59
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,845.62,670.61
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,867.4,684.15
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,885.94,695.32
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,886.47,692.57
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,893.51,694.6
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,892.86,691.99
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,888.59,687.11
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,875.78,676.55
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,859.45,663.81
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,836.07,646.38
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,809.45,626.85
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,777.75,604.99
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,743.18,581.05
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,702.98,552.93
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,660.46,521.24
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,613.36,484.52
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,564.68,445.71
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,511.53,402.72
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,457.71,357.83
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,401.57,309.99
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,344.42,259.99
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,285.36,207.29
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,228.44,156.15
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,169.94,106.18
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,115.99,63.83
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,64.6,32.46
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,31.43,21.78
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,23.9,13.81
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,14.99,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,7.68,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,99.67,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,253.0,84.37
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,374.33,292.61
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,486.86,391.71
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,563.03,452.84
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,640.77,511.51
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,690.62,547.56
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,747.83,587.29
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,787.55,613.97
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,824.85,638.4
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,826.83,639.07
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,832.34,642.58
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,845.09,650.05
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,854.57,655.16
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,850.22,650.97
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,848.79,649.08
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,729.04,565.73
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,598.97,470.3
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,602.47,474.83
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,602.78,475.48
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,576.3,455.38
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,548.75,434.57
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,558.07,442.95
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,566.1,449.2
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,473.02,377.46
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,385.55,309.33
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,346.66,278.23
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,308.89,247.01
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,262.84,209.11
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,221.07,174.37
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,185.52,144.19
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,150.63,114.81
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,118.64,88.12
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,89.77,64.84
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,62.61,44.31
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,41.28,30.43
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,27.7,16.88
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,13.92,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,21.44,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,60.55,10.15
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,124.76,96.53
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,196.32,161.94
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,235.55,197.32
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,274.9,231.74
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,308.28,259.69
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,323.32,272.16
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,367.24,306.83
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,392.53,325.95
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,475.46,392.31
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,579.69,471.57
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,579.41,469.06
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,557.56,451.81
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,610.14,490.79
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,640.22,512.27
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,632.38,505.39
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,622.57,497.46
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,578.51,463.14
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,519.49,417.87
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,652.44,521.62
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,740.57,586.21
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,695.71,552.51
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,649.51,517.34
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,536.14,429.38
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,427.1,343.62
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,287.47,232.4
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,164.72,132.59
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,221.59,178.27
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,252.32,198.68
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,206.38,158.68
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,169.65,126.74
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,131.81,94.5
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,97.04,66.26
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,63.65,42.31
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,38.39,28.04
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,27.41,16.72
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,16.78,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,8.96,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,81.49,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,211.7,24.92
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,318.48,251.21
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,412.59,342.25
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,481.24,402.18
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,551.28,460.21
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,602.94,501.44
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,653.81,540.46
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,691.16,567.52
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,726.57,592.33
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,773.26,624.82
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,812.48,651.0
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,865.2,687.69
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,904.2,713.93
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,903.02,710.53
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,898.19,705.16
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,885.5,695.74
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,869.26,684.01
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,845.73,667.26
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,818.96,648.3
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,786.52,624.83
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,751.25,599.33
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,708.53,568.66
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,668.76,537.98
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,620.51,500.88
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,570.81,461.56
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,516.82,417.03
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,462.4,370.73
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,404.37,320.48
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,347.16,269.43
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,287.48,215.16
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,230.42,162.9
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,172.89,112.36
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,120.28,69.75
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,67.04,34.94
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,31.27,21.9
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,23.56,13.64
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,15.82,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,14.74,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,58.75,42.15
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,94.85,76.71
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,122.52,102.05
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,149.83,126.56
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,173.14,146.75
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,196.34,166.29
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,214.51,181.48
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,232.64,196.39
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,209.51,175.49
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,170.06,141.1
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,409.83,343.57
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,613.27,502.27
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,558.46,456.29
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,523.73,427.79
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,434.78,356.61
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,367.14,301.02
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,403.04,330.51
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,451.88,368.29
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,413.22,338.05
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,391.08,320.96
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,312.15,256.79
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,228.16,187.58
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,231.2,190.9
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,232.48,192.13
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,209.17,172.38
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,187.1,153.62
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,121.48,98.54
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,60.6,47.03
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,53.87,41.32
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,47.2,35.53
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,40.12,29.39
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,33.06,23.16
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,25.59,16.47
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,18.13,10.42
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,11.52,3.81
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,4.92,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.56,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.85,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.1,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,6.56,0.0
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,9.03,2.02
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,11.51,4.21
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,14.4,6.73
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,17.29,9.21
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,19.78,11.35
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,22.27,13.48
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,45.94,33.67
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,70.79,54.66
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,86.45,67.73
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,102.25,80.84
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,71.76,55.07
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,45.56,32.93
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,83.94,65.09
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,126.38,100.15
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,126.79,100.36
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,127.28,100.74
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,109.3,85.92
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,92.07,71.71
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,95.63,74.74
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,99.18,77.74
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,72.44,55.52
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,47.21,34.41
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,61.8,46.8
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,76.88,59.53
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,70.41,54.15
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,64.0,48.83
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,56.82,42.8
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,49.71,36.77
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,42.21,30.42
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,34.72,23.97
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,26.83,17.06
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,18.96,10.8
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,11.93,3.97
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.1,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,35.68,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,231.66,172.42
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,390.91,313.41
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,455.5,368.47
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,521.54,422.33
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,575.97,464.39
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,629.78,504.31
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,663.81,528.8
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,695.88,551.31
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,513.48,412.93
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,277.92,224.81
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,261.0,211.59
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,244.44,197.32
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,337.37,272.08
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,409.37,327.77
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,407.14,324.71
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,404.34,321.85
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,454.36,359.87
