Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,483.16,381.11
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,472.19,372.11
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,459.84,362.39
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,491.35,386.29
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,502.11,393.94
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,460.19,362.17
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,419.07,330.84
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,352.04,278.39
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,301.27,237.85
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,255.22,200.39
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,213.61,166.26
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,182.16,139.46
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,151.49,112.97
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,119.71,86.19
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,89.86,61.85
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,65.68,39.62
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,29.37,19.81
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,22.13,12.21
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,14.86,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,6.57,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,15.67,6.15
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,24.79,14.87
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,35.8,24.55
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,47.27,34.57
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,59.19,44.89
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,71.03,55.02
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,81.09,63.55
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,91.19,72.0
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,261.05,216.49
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,403.78,332.07
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,269.33,220.89
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,110.63,87.2
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,115.26,91.19
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,119.97,94.98
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,137.58,109.51
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,155.16,123.89
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,93.62,73.03
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,39.74,27.97
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,77.71,59.84
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,119.02,94.08
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,78.14,60.15
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,40.56,28.73
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,39.72,28.14
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,38.89,27.53
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,45.53,33.22
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,52.2,38.93
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,42.19,30.47
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,32.21,22.0
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,28.89,19.18
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,25.57,16.33
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,21.42,12.75
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,17.29,9.14
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,13.57,5.85
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,9.86,2.91
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.15,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.46,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.28,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,8.54,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,22.5,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,157.88,115.62
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,278.76,228.84
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,328.07,273.16
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,378.33,316.2
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,419.07,350.11
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,459.5,382.59
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,487.54,404.08
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,514.3,423.97
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,536.46,439.39
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,556.94,453.22
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,401.67,329.16
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,228.41,186.38
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,324.97,266.5
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,400.63,326.27
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,388.7,315.52
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,376.71,305.45
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,355.02,287.43
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,334.01,270.0
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,459.66,371.82
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,572.61,458.16
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,456.65,367.01
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,353.97,285.81
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,290.51,235.28
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,223.61,181.0
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,188.64,152.55
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,156.71,126.32
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,89.4,70.51
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,33.04,22.89
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,29.3,19.72
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,25.57,16.5
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,21.84,13.28
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,18.11,10.02
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,13.98,6.36
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,9.86,3.05
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.15,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.46,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.28,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,7.68,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,18.8,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,141.85,101.68
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,251.19,206.12
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,276.27,231.53
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,319.98,269.9
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,356.04,300.05
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,391.75,328.79
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,418.17,348.77
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,443.64,367.36
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,470.67,387.14
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,496.58,405.59
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,467.9,380.81
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,418.55,340.91
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,510.51,412.27
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,600.15,477.6
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,489.06,390.09
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,382.64,306.3
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,495.78,395.42
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,600.88,472.0
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,512.71,404.4
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,446.41,353.84
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,448.25,356.37
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,446.14,354.82
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,403.95,321.73
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,363.79,290.16
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,328.0,261.93
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,293.38,233.96
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,246.94,196.49
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,199.85,158.23
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,171.25,133.72
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,143.65,109.71
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,114.8,85.18
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,87.78,62.72
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,61.78,42.54
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,37.46,27.15
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,26.78,16.33
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,15.42,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,8.96,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,17.92,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,226.01,159.33
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,391.81,314.63
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,471.51,383.01
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,553.83,449.93
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,611.94,495.0
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,669.74,538.06
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,570.18,462.96
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,451.76,370.51
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,401.26,328.78
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,329.08,268.99
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,318.44,259.74
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,288.93,235.29
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,372.27,302.0
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,435.01,350.27
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,461.62,369.05
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,468.05,373.09
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,361.94,289.9
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,262.42,210.29
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,203.82,163.28
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,139.3,110.4
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,135.51,107.58
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,131.84,104.64
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,194.87,157.04
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,253.9,204.29
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,236.5,189.75
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,218.93,175.34
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,208.64,166.23
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,195.41,154.01
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,167.39,130.08
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,140.49,106.97
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,112.34,83.23
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,86.0,61.46
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,60.75,41.84
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,38.34,27.71
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,26.44,15.96
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,14.71,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,7.68,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,4.69,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,44.46,26.22
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,76.84,58.67
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,109.1,87.59
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,140.8,115.52
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,167.2,138.19
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,193.6,160.32
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,215.04,178.2
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,236.51,195.82
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,219.43,180.28
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,202.43,164.89
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,231.18,188.65
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,259.63,211.69
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,253.8,206.28
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,248.28,201.31
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,181.86,146.63
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,136.84,108.9
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,137.58,109.59
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,138.43,110.28
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,125.7,99.8
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,113.49,89.76
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,156.71,125.83
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,210.07,169.29
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,269.63,218.73
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,309.28,250.94
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,282.34,228.45
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,255.93,206.39
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,202.06,162.09
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,150.27,119.8
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,131.2,103.67
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,112.8,87.91
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,92.33,70.69
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,73.11,54.61
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,54.7,39.42
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,37.97,27.39
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,25.68,15.39
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,13.21,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,6.83,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.13,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,11.53,2.29
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,18.97,9.97
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,27.68,17.72
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,36.4,25.41
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,45.97,33.77
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,55.72,42.2
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,64.36,49.6
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,73.03,56.94
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,76.47,59.67
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,80.08,62.51
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,73.45,56.83
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,67.4,51.65
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,65.99,50.4
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,64.74,49.3
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,51.8,38.35
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,38.9,27.43
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,39.32,27.72
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,39.74,28.0
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,47.23,34.31
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,54.73,40.62
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,50.14,36.78
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,45.55,32.95
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,35.57,24.55
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,25.61,16.14
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,29.33,19.33
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,33.06,22.53
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,26.0,16.6
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,18.96,10.63
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,16.89,8.87
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,14.82,7.08
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,12.34,4.94
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,9.86,2.77
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,7.8,0.95
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.11,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,16.22,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,214.61,142.76
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,366.73,300.39
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,458.16,382.22
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,551.63,461.22
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,623.18,519.32
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,694.4,574.97
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,739.9,609.65
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,783.44,641.96
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,822.51,668.93
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,852.83,688.86
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,867.64,698.5
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,878.98,705.72
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,881.86,707.27
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,881.09,706.37
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,573.3,473.01
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,226.18,185.4
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,224.88,185.14
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,223.69,184.06
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,522.98,435.81
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,750.21,612.31
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,712.44,582.27
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,672.21,550.53
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,626.19,513.42
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,578.62,474.22
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,526.05,430.04
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,473.02,384.28
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,416.47,335.07
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,360.63,284.99
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,301.29,230.75
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,243.76,177.78
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,185.91,126.12
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,132.91,81.42
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,81.85,45.12
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,39.36,29.2
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,26.94,16.93
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,18.39,0.0
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,9.39,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,18.78,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,273.4,180.77
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,488.55,396.01
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,574.45,471.41
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,661.8,542.03
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,722.23,588.72
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,781.45,632.23
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,823.46,662.03
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,863.0,689.14
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,889.67,706.38
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,913.09,721.11
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,915.65,721.62
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,924.37,726.74
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,924.85,725.6
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,921.62,722.08
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,909.77,713.29
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,894.28,702.21
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,871.83,687.07
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,845.99,669.61
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,814.72,647.62
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,780.42,623.45
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,739.01,592.88
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,695.35,559.5
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,648.23,523.31
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,599.38,484.77
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,548.11,442.61
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,492.66,395.94
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,434.21,345.06
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,376.23,293.22
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,315.05,238.14
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,256.05,184.2
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,195.94,131.0
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,140.23,84.12
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,85.96,45.54
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,39.85,24.46
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,24.06,14.76
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,16.69,0.0
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,8.54,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,17.07,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,270.63,175.07
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,486.43,397.77
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,572.34,474.96
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,659.78,546.96
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,721.98,595.39
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,783.17,640.62
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,825.7,670.66
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,865.83,697.88
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,882.55,707.49
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,905.46,721.46
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,919.27,727.93
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,929.52,731.91
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,930.81,730.49
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,928.32,726.69
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,917.79,718.81
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,903.51,708.57
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,882.13,692.27
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,857.24,673.71
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,825.96,651.94
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,791.57,627.94
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,751.12,598.37
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,708.15,566.12
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,660.08,529.0
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,610.22,489.53
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,555.32,445.03
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,499.66,398.53
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,440.65,348.34
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,382.67,297.33
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,321.1,241.88
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,261.59,187.47
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,200.1,132.98
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,142.85,84.69
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,87.26,45.13
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,39.63,23.2
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,25.35,15.93
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,18.25,0.0
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,8.54,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,16.22,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,257.3,160.18
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,461.49,375.95
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,547.86,453.63
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,636.02,526.15
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,696.68,572.95
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,756.34,616.53
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,798.98,646.63
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,839.3,673.98
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,868.48,692.5
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,894.56,708.47
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,897.78,708.17
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,907.3,712.59
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,907.75,710.64
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,904.55,706.41
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,894.35,696.75
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,880.52,684.85
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,859.11,668.67
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,834.34,650.37
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,803.76,628.57
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,770.2,604.74
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,730.15,576.85
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,687.73,546.22
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,640.94,510.41
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,592.49,472.4
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,493.82,394.83
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,401.62,321.34
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,374.38,297.05
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,339.16,263.96
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,298.7,225.05
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,254.59,182.17
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,195.7,130.46
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,141.18,84.78
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,87.21,46.07
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,41.1,23.83
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,23.55,14.34
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,16.63,0.22
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
