Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,149.64,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,319.49,190.27
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,447.79,363.82
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,533.37,442.04
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,620.99,514.31
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,680.36,560.09
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,738.82,602.61
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,781.21,631.58
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,821.39,657.58
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,848.93,674.19
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,873.42,688.26
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,887.27,694.59
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,887.86,691.79
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,888.36,687.92
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,885.31,681.73
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,875.35,673.51
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,861.86,663.12
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,841.07,647.61
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,817.0,630.07
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,787.18,608.98
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,754.45,585.93
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,714.69,557.62
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,672.77,526.84
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,627.16,492.58
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,579.94,456.2
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,531.27,418.0
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,478.4,375.3
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,422.02,328.75
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,366.15,280.97
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,307.22,229.07
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,250.43,178.19
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,192.41,127.73
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,138.73,82.99
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,86.49,45.65
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,41.92,23.85
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,23.48,14.29
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,16.58,1.01
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,13.66,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,227.23,127.46
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,416.85,331.59
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,501.57,406.45
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,589.62,476.95
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,640.61,516.55
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,699.6,560.12
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,743.04,589.72
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,784.38,616.61
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,814.98,635.79
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,842.67,652.59
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,766.81,597.79
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,670.62,528.94
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,508.1,406.04
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,350.56,281.08
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,482.16,386.72
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,608.54,481.24
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,719.19,560.42
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,795.28,610.65
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,766.89,590.0
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,742.2,573.37
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,704.28,547.35
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,664.05,518.56
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,619.15,484.93
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,572.67,449.23
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,522.12,409.46
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,470.86,367.88
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,415.27,321.98
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,360.2,275.01
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,303.5,225.31
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,248.55,176.26
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,191.34,126.81
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,138.41,82.85
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,87.06,45.9
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,40.5,21.75
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,23.45,14.19
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,16.55,1.74
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,13.66,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,238.34,128.47
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,442.46,351.44
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,529.7,429.23
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,611.2,495.35
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,675.36,544.93
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,738.76,591.47
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,782.38,620.23
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,823.71,645.99
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,852.64,662.86
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,878.5,677.19
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,891.89,681.72
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,901.77,683.89
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,903.45,681.7
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,901.46,677.33
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,882.22,664.06
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,868.87,655.08
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,847.79,639.77
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,823.45,622.49
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,794.17,604.91
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,761.95,585.1
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,724.45,561.26
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,684.41,534.41
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,638.77,500.24
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,595.1,466.51
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,542.87,425.48
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,489.81,382.56
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,432.65,335.14
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,375.96,286.65
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,316.45,234.61
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,258.93,183.44
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,199.66,132.28
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,144.76,86.6
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,90.92,47.95
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,42.79,22.73
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,24.31,14.91
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,17.43,2.87
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.85,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,4.51,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,8.21,1.09
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,12.33,4.87
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,16.46,8.58
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,20.6,12.25
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,24.74,15.88
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,28.89,19.52
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,33.04,23.12
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,36.78,26.28
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,40.53,29.42
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,30.57,20.79
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,20.63,12.2
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,14.02,6.45
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,7.42,0.73
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,7.01,0.37
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,6.6,0.02
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,10.73,3.56
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,14.86,7.11
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,25.63,16.33
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,36.41,25.55
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,24.38,15.27
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,12.38,4.98
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,15.68,7.86
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,18.98,10.75
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,33.89,23.63
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,48.86,36.53
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,101.15,81.3
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,149.1,121.5
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,129.97,104.94
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,111.77,89.25
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,92.62,72.92
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,74.65,57.59
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,57.42,42.92
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,41.83,29.7
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,28.18,18.48
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,14.86,2.33
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,7.68,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,11.95,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,220.46,108.85
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,409.91,329.71
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,500.07,413.93
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,593.84,493.42
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,654.2,542.64
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,723.83,596.72
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,768.87,630.87
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,811.77,662.43
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,843.38,684.0
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,871.98,702.97
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,887.2,712.33
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,898.93,719.23
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,892.61,713.69
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,892.47,712.91
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,883.32,705.71
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,870.61,696.18
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,851.58,682.23
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,829.13,665.94
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,635.42,519.97
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,422.28,348.29
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,389.01,322.66
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,370.34,307.3
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,508.42,420.77
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,596.87,489.22
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,436.95,359.12
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,287.36,236.56
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,351.03,286.39
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,379.85,301.88
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,320.5,247.11
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,262.9,193.57
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,204.01,140.21
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,149.33,92.72
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,95.39,52.13
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,48.97,27.05
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,25.16,16.21
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,18.27,5.01
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,9.39,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,11.1,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,213.31,100.68
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,397.39,318.54
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,486.3,399.58
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,578.55,475.15
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,645.34,528.02
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,704.97,573.29
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,750.28,606.22
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,793.5,636.55
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,821.94,655.43
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,847.44,671.94
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,863.21,681.85
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,875.58,689.44
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,738.88,589.8
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,567.62,460.26
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,618.72,500.51
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,646.78,521.32
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,639.61,515.7
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,629.99,508.61
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,591.27,478.03
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,552.6,447.58
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,550.91,446.91
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,544.2,441.71
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,455.27,370.79
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,364.82,298.25
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,358.2,292.98
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,355.06,288.87
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,281.85,228.25
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,226.58,182.46
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,195.82,155.67
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,166.06,129.33
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,134.15,101.65
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,103.87,75.7
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,74.36,51.74
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,47.42,32.26
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,30.53,20.86
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,18.88,6.01
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,10.24,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,11.1,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,235.12,106.74
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,432.41,348.29
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,519.16,429.77
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,608.3,503.93
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,670.56,553.8
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,732.29,600.84
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,776.0,631.81
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,817.64,659.99
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,844.93,676.77
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,869.2,690.99
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,874.57,691.56
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,886.39,696.85
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,888.31,695.12
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,886.68,691.14
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,878.97,683.55
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,867.68,673.67
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,847.71,657.66
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,824.44,639.66
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,794.95,617.81
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,762.52,594.03
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,724.85,566.38
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,684.84,536.7
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,639.41,502.11
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,592.32,465.57
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,543.53,427.29
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,490.32,384.53
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,433.97,338.61
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,378.03,291.31
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,319.13,239.83
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,262.14,188.95
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,204.1,138.25
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,150.08,92.33
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,96.51,52.23
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,50.24,26.65
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,24.66,15.69
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,18.22,6.11
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,208.79,89.39
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,408.62,326.48
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,496.78,407.6
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,588.56,482.48
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,645.85,527.1
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,711.89,575.8
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,757.45,607.83
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,800.96,637.27
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,833.21,656.6
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,862.54,673.38
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,877.88,681.39
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,889.78,687.15
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,892.62,686.81
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,891.83,684.24
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,874.38,671.8
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,862.9,663.77
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,842.6,649.41
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,819.07,632.98
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,790.62,613.53
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,759.23,592.04
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,721.22,565.78
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,686.21,540.89
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,640.91,506.67
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,593.91,470.4
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,542.46,429.75
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,490.16,387.18
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,434.18,340.76
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,378.62,293.14
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,320.09,241.53
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,263.62,190.83
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,205.62,140.07
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,151.67,94.2
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,98.38,54.15
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,50.24,26.39
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,25.86,16.8
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,19.03,7.2
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,9.82,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,226.33,92.92
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,446.99,356.88
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,535.31,439.85
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,625.97,514.63
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,688.94,564.56
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,751.3,611.55
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,795.13,642.15
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,836.81,669.9
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,857.7,681.28
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,885.11,697.02
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,899.69,704.62
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,910.82,709.92
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,912.84,708.46
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,911.19,704.68
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,901.8,696.14
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,888.74,685.3
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,869.47,669.91
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,846.71,652.37
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,817.52,632.48
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,785.2,610.43
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,746.39,582.64
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,705.05,552.99
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,659.76,519.1
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,612.55,482.72
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,559.79,441.14
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,506.08,397.54
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,449.45,350.41
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,392.93,301.84
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,333.61,250.04
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,275.13,197.85
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,214.65,144.72
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,157.83,96.14
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,101.89,53.8
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,52.85,26.31
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,26.07,16.96
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,19.93,8.29
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,9.39,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,220.57,85.37
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,435.44,345.15
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,514.83,421.18
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,609.3,499.15
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,673.82,549.22
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,737.6,596.07
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,783.39,627.48
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,827.04,655.85
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,849.09,667.75
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,867.93,677.07
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,885.11,684.86
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,898.81,690.0
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,902.29,686.87
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,902.1,681.44
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,893.99,672.17
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,882.23,660.77
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,862.6,645.44
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,839.6,628.18
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,809.56,607.58
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,776.56,585.13
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,741.46,562.06
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,703.37,536.35
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,657.58,502.61
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,610.05,466.97
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,556.38,425.73
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,502.12,382.95
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,371.11,284.56
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,252.81,195.04
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,217.16,166.2
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,183.22,137.67
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,148.51,108.51
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,115.64,81.07
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,82.68,55.31
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,53.3,34.95
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,33.19,22.82
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,21.2,9.5
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,11.52,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.41,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.82,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.23,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,2.87,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.29,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,3.7,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,4.11,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,4.53,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,4.94,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,5.36,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,5.77,0.0
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,6.18,0.0
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,6.6,0.01
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,120.8,97.2
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,249.34,201.34
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,244.85,196.98
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,240.43,193.42
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,232.36,186.57
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,224.48,179.91
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,213.71,171.33
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,203.14,162.87
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,376.97,303.26
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,486.59,383.58
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,432.05,337.62
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,378.01,292.01
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,320.24,241.81
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,263.73,191.78
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,206.54,142.1
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,153.62,97.24
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,101.27,57.6
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,56.9,31.37
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,29.89,20.3
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,22.35,10.92
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,11.52,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
